Group,Capacity Range,Model,Application Temp,Refrigerant,Capacity - Watts,Voltage,Nominal T.X. Valve,Air Throw (m),Air Volume (l/sec),Fan Motor Qty,Fan Motor (Watts Total),Fan Motor (Amps Total),Coil Circuit Vol. (dm3),Coil Inlet (F.Sw),Suct Outlet (F.Sw),Coil Defrost (Watts),Length,Height,Depth,Mounting,Net Weight,diagFile
S Series,0.3 to 1.7 kW,SM03,Medium,R404A,55,220-240/1/50,TIS-X-SW,,80,1,12,0.24,0.27,3/8@quote,3/8@quote,,414,126,372,200,3.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SM03,Medium,R407F,60,220-240/1/50,TIS-X-NW,,80,1,12,0.24,0.27,3/8@quote,3/8@quote,,414,126,372,200,3.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SM03,Medium,R449A,60,220-240/1/50,TIS-X-BW,,80,1,12,0.24,0.27,3/8@quote,3/8@quote,,414,126,372,200,3.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SM03,Medium,R134a,45,220-240/1/50,TIS-X-MW,,80,1,12,0.24,0.27,3/8@quote,3/8@quote,,414,126,372,200,3.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SM04,Medium,R404A,75,220-240/1/50,TIS-X-SW,,106,1,16,0.26,0.36,3/8@quote,3/8@quote,,414,126,372,200,4.1,SSeries.jpg
S Series,0.3 to 1.7 kW,SM04,Medium,R407F,80,220-240/1/50,TIS-X-NW,,106,1,16,0.26,0.36,3/8@quote,3/8@quote,,414,126,372,200,4.1,SSeries.jpg
S Series,0.3 to 1.7 kW,SM04,Medium,R449A,75,220-240/1/50,TIS-X-BW,,106,1,16,0.26,0.36,3/8@quote,3/8@quote,,414,126,372,200,4.1,SSeries.jpg
S Series,0.3 to 1.7 kW,SM04,Medium,R134a,65,220-240/1/50,TIS-X-MW,,106,1,16,0.26,0.36,3/8@quote,3/8@quote,,414,126,372,200,4.1,SSeries.jpg
S Series,0.3 to 1.7 kW,SM06,Medium,R404A,115,220-240/1/50,TIS-0-SW,,160,2,24,0.48,0.4,3/8@quote,3/8@quote,,594,130,372,480,5.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SM06,Medium,R407F,120,220-240/1/50,TIS-0-NW,,160,2,24,0.48,0.4,3/8@quote,3/8@quote,,594,130,372,480,5.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SM06,Medium,R449A,115,220-240/1/50,TIS-0-BW,,160,2,24,0.48,0.4,3/8@quote,3/8@quote,,594,130,372,480,5.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SM06,Medium,R134a,100,220-240/1/50,TIS-0-MW,,160,2,24,0.48,0.4,3/8@quote,3/8@quote,,594,130,372,480,5.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SM08,Medium,R404A,140,220-240/1/50,TIS-0-SW,,140,2,24,0.48,0.54,3/8@quote,3/8@quote,,594,130,372,480,6.1,SSeries.jpg
S Series,0.3 to 1.7 kW,SM08,Medium,R407F,150,220-240/1/50,TIS-0-NW,,140,2,24,0.48,0.54,3/8@quote,3/8@quote,,594,130,372,480,6.1,SSeries.jpg
S Series,0.3 to 1.7 kW,SM08,Medium,R449A,140,220-240/1/50,TIS-0-BW,,140,2,24,0.48,0.54,3/8@quote,3/8@quote,,594,130,372,480,6.1,SSeries.jpg
S Series,0.3 to 1.7 kW,SM08,Medium,R134a,125,220-240/1/50,TIS-0-MW,,140,2,24,0.48,0.54,3/8@quote,3/8@quote,,594,130,372,480,6.1,SSeries.jpg
S Series,0.3 to 1.7 kW,SM10,Medium,R404A,185,220-240/1/50,TIS-0-SW,,240,3,36,0.72,0.74,1/2@quote,1/2@quote,,794,135,392,680,7.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SM10,Medium,R407F,195,220-240/1/50,TIS-0-NW,,240,3,36,0.72,0.74,1/2@quote,1/2@quote,,794,135,392,680,7.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SM10,Medium,R449A,190,220-240/1/50,TIS-0-BW,,240,3,36,0.72,0.74,1/2@quote,1/2@quote,,794,135,392,680,7.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SM10,Medium,R134a,165,220-240/1/50,TIS-0-MW,,240,3,36,0.72,0.74,1/2@quote,1/2@quote,,794,135,392,680,7.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SM12,Medium,R404A,215,220-240/1/50,TIS-0-SW,,220,3,36,0.72,0.93,1/2@quote,1/2@quote,,794,135,392,680,8.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SM12,Medium,R407F,225,220-240/1/50,TIS-0-NW,,220,3,36,0.72,0.93,1/2@quote,1/2@quote,,794,135,392,680,8.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SM12,Medium,R449A,220,220-240/1/50,TIS-0-BW,,220,3,36,0.72,0.93,1/2@quote,1/2@quote,,794,135,392,680,8.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SM12,Medium,R134a,195,220-240/1/50,TIS-1-MW,,220,3,36,0.72,0.93,1/2@quote,1/2@quote,,794,135,392,680,8.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SM14,Medium,R404A,245,220-240/1/50,TISE-1-SW,,320,3,48,0.78,1.12,1/2@quote,1/2@quote,,794,186,392,680,8.4,SSeries.jpg
S Series,0.3 to 1.7 kW,SM14,Medium,R407F,260,220-240/1/50,TISE-0-NW,,320,3,48,0.78,1.12,1/2@quote,1/2@quote,,794,186,392,680,8.4,SSeries.jpg
S Series,0.3 to 1.7 kW,SM14,Medium,R449A,250,220-240/1/50,TISE-1-BW,,320,3,48,0.78,1.12,1/2@quote,1/2@quote,,794,186,392,680,8.4,SSeries.jpg
S Series,0.3 to 1.7 kW,SM14,Medium,R134a,220,220-240/1/50,TISE-1-MW,,320,3,48,0.78,1.12,1/2@quote,1/2@quote,,794,186,392,680,8.4,SSeries.jpg
S Series,0.3 to 1.7 kW,SM16,Medium,R404A,275,220-240/1/50,TISE-1-SW,,310,3,48,0.78,1.39,1/2@quote,1/2@quote,,794,186,392,680,11,SSeries.jpg
S Series,0.3 to 1.7 kW,SM16,Medium,R407F,290,220-240/1/50,TISE-0-NW,,310,3,48,0.78,1.39,1/2@quote,1/2@quote,,794,186,392,680,11,SSeries.jpg
S Series,0.3 to 1.7 kW,SM16,Medium,R449A,280,220-240/1/50,TISE-1-BW,,310,3,48,0.78,1.39,1/2@quote,1/2@quote,,794,186,392,680,11,SSeries.jpg
S Series,0.3 to 1.7 kW,SM16,Medium,R134a,250,220-240/1/50,TISE-1-MW,,310,3,48,0.78,1.39,1/2@quote,1/2@quote,,794,186,392,680,11,SSeries.jpg
S Series,0.3 to 1.7 kW,SL025,Low,R404A,45,220-240/1/50,TIS-X-SW,,80,1,12,0.26,0.36,3/8@quote,3/8@quote,350,414,136,372,200,4.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SL025,Low,R407F,45,220-240/1/50,TIS-X-NW,,80,1,12,0.26,0.36,3/8@quote,3/8@quote,350,414,136,372,200,4.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SL025,Low,R449A,45,220-240/1/50,TIS-X-BW,,80,1,12,0.26,0.36,3/8@quote,3/8@quote,350,414,136,372,200,4.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SL025,Low,R134a,35,220-240/1/50,TIS-X-MW,,80,1,12,0.26,0.36,3/8@quote,3/8@quote,350,414,136,372,200,4.6,SSeries.jpg
S Series,0.3 to 1.7 kW,SL045,Low,R404A,75,220-240/1/50,TIS-X-SW,,140,2,24,0.48,0.54,3/8@quote,3/8@quote,400,594,136,372,480,6.5,SSeries.jpg
S Series,0.3 to 1.7 kW,SL045,Low,R407F,75,220-240/1/50,TIS-0-NW,,140,2,24,0.48,0.54,3/8@quote,3/8@quote,400,594,136,372,480,6.5,SSeries.jpg
S Series,0.3 to 1.7 kW,SL045,Low,R449A,75,220-240/1/50,TIS-0-BW,,140,2,24,0.48,0.54,3/8@quote,3/8@quote,400,594,136,372,480,6.5,SSeries.jpg
S Series,0.3 to 1.7 kW,SL045,Low,R134a,65,220-240/1/50,TIS-0-MW,,140,2,24,0.48,0.54,3/8@quote,3/8@quote,400,594,136,372,480,6.5,SSeries.jpg
S Series,0.3 to 1.7 kW,SL050,Low,R404A,85,220-240/1/50,TIS-0-SW,,160,2,24,0.48,0.68,3/8@quote,3/8@quote,400,594,162,372,480,6.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SL050,Low,R407F,85,220-240/1/50,TIS-0-NW,,160,2,24,0.48,0.68,3/8@quote,3/8@quote,400,594,162,372,480,6.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SL050,Low,R449A,85,220-240/1/50,TIS-0-BW,,160,2,24,0.48,0.68,3/8@quote,3/8@quote,400,594,162,372,480,6.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SL050,Low,R134a,75,220-240/1/50,TIS-0-MW,,160,2,24,0.48,0.68,3/8@quote,3/8@quote,400,594,162,372,480,6.9,SSeries.jpg
S Series,0.3 to 1.7 kW,SL070,Low,R404A,115,220-240/1/50,TIS-0-SW,,240,3,36,0.74,0.74,3/8@quote,3/8@quote,500,794,145,392,680,8.5,SSeries.jpg
S Series,0.3 to 1.7 kW,SL070,Low,R407F,115,220-240/1/50,TIS-0-NW,,240,3,36,0.74,0.74,3/8@quote,3/8@quote,500,794,145,392,680,8.5,SSeries.jpg
S Series,0.3 to 1.7 kW,SL070,Low,R449A,115,220-240/1/50,TIS-0-BW,,240,3,36,0.74,0.74,3/8@quote,3/8@quote,500,794,145,392,680,8.5,SSeries.jpg
S Series,0.3 to 1.7 kW,SL070,Low,R134a,100,220-240/1/50,TIS-0-MW,,240,3,36,0.74,0.74,3/8@quote,3/8@quote,500,794,145,392,680,8.5,SSeries.jpg
S Series,0.3 to 1.7 kW,SL080,Low,R404A,135,220-240/1/50,TIS-0-SW,,220,3,36,0.72,0.93,3/8@quote,3/8@quote,500,794,145,392,680,9.4,SSeries.jpg
S Series,0.3 to 1.7 kW,SL080,Low,R407F,135,220-240/1/50,TIS-0-NW,,220,3,36,0.72,0.93,3/8@quote,3/8@quote,500,794,145,392,680,9.4,SSeries.jpg
S Series,0.3 to 1.7 kW,SL080,Low,R449A,135,220-240/1/50,TIS-0-BW,,220,3,36,0.72,0.93,3/8@quote,3/8@quote,500,794,145,392,680,9.4,SSeries.jpg
S Series,0.3 to 1.7 kW,SL080,Low,R134a,115,220-240/1/50,TIS-1-MW,,220,3,36,0.72,0.93,3/8@quote,3/8@quote,500,794,145,392,680,9.4,SSeries.jpg
S Series,0.3 to 1.7 kW,SL105,Low,R404A,175,220-240/1/50,TISE-1-SW,,320,3,48,0.72,1.12,1/2@quote,1/2@quote,500,794,196,392,680,9.2,SSeries.jpg
S Series,0.3 to 1.7 kW,SL105,Low,R407F,175,220-240/1/50,TISE-0-NW,,320,3,48,0.72,1.12,1/2@quote,1/2@quote,500,794,196,392,680,9.2,SSeries.jpg
S Series,0.3 to 1.7 kW,SL105,Low,R449A,175,220-240/1/50,TISE-1-BW,,320,3,48,0.72,1.12,1/2@quote,1/2@quote,500,794,196,392,680,9.2,SSeries.jpg
S Series,0.3 to 1.7 kW,SL105,Low,R134a,150,220-240/1/50,TISE-1-MW,,320,3,48,0.72,1.12,1/2@quote,1/2@quote,500,794,196,392,680,9.2,SSeries.jpg
S Series,0.3 to 1.7 kW,SL120,Low,R404A,200,220-240/1/50,TISE-1-SW,,310,3,48,0.78,1.39,1/2@quote,1/2@quote,500,794,196,392,680,12,SSeries.jpg
S Series,0.3 to 1.7 kW,SL120,Low,R407F,200,220-240/1/50,TISE-1-NW,,310,3,48,0.78,1.39,1/2@quote,1/2@quote,500,794,196,392,680,12,SSeries.jpg
S Series,0.3 to 1.7 kW,SL120,Low,R449A,200,220-240/1/50,TISE-1-BW,,310,3,48,0.78,1.39,1/2@quote,1/2@quote,500,794,196,392,680,12,SSeries.jpg
S Series,0.3 to 1.7 kW,SL120,Low,R134a,170,220-240/1/50,TISE-1-MW,,310,3,48,0.78,1.39,1/2@quote,1/2@quote,500,794,196,392,680,12,SSeries.jpg
TC Series,0.3 to 1.7 kW,TCM04,Medium,R404A,80,220-240/1/50,TIS-X-SW,,220,1,16,0.26,0.49,3/8@quote,3/8@quote,,604,178,386,280,7.4,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM04,Medium,R407F,85,220-240/1/50,TIS-0-NW,,220,1,16,0.26,0.49,3/8@quote,3/8@quote,,604,178,386,280,7.4,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM04,Medium,R449A,80,220-240/1/50,TIS-X-BW,,220,1,16,0.26,0.49,3/8@quote,3/8@quote,,604,178,386,280,7.4,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM04,Medium,R134a,75,220-240/1/50,TIS-X-MW,,220,1,16,0.26,0.49,3/8@quote,3/8@quote,,604,178,386,280,7.4,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM06,Medium,R404A,115,220-240/1/50,TIS-0-SW,,220,1,24,0.48,0.61,3/8@quote,3/8@quote,,604,178,386,280,7.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM06,Medium,R407F,120,220-240/1/50,TIS-0-NW,,220,1,24,0.48,0.61,3/8@quote,3/8@quote,,604,178,386,280,7.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM06,Medium,R449A,115,220-240/1/50,TIS-0-BW,,220,1,24,0.48,0.61,3/8@quote,3/8@quote,,604,178,386,280,7.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM06,Medium,R134a,100,220-240/1/50,TIS-0-MW,,220,1,24,0.48,0.61,3/8@quote,3/8@quote,,604,178,386,280,7.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM08,Medium,R404A,140,220-240/1/50,TIS-0-SW,,200,1,24,0.48,0.81,3/8@quote,3/8@quote,,604,178,386,280,8.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM08,Medium,R407F,150,220-240/1/50,TIS-0-NW,,200,1,24,0.48,0.81,3/8@quote,3/8@quote,,604,178,386,280,8.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM08,Medium,R449A,140,220-240/1/50,TIS-0-BW,,200,1,24,0.48,0.81,3/8@quote,3/8@quote,,604,178,386,280,8.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM08,Medium,R134a,125,220-240/1/50,TIS-0-MW,,200,1,24,0.48,0.81,3/8@quote,3/8@quote,,604,178,386,280,8.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM10,Medium,R404A,165,220-240/1/50,TISE-0-SW,,230,1,36,0.72,0.98,1/2@quote,1/2@quote,,604,200,386,280,9.2,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM10,Medium,R407F,170,220-240/1/50,TISE-0-NW,,230,1,36,0.72,0.98,1/2@quote,1/2@quote,,604,200,386,280,9.2,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM10,Medium,R449A,165,220-240/1/50,TISE-0-BW,,230,1,36,0.72,0.98,1/2@quote,1/2@quote,,604,200,386,280,9.2,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM10,Medium,R134a,150,220-240/1/50,TISE-0-MW,,230,1,36,0.72,0.98,1/2@quote,1/2@quote,,604,200,386,280,9.2,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM12,Medium,R404A,215,220-240/1/50,TISE-0-SW,,260,1,36,0.72,1.53,1/2@quote,1/2@quote,,804,208,466,360,12.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM12,Medium,R407F,225,220-240/1/50,TISE-0-NW,,260,1,36,0.72,1.53,1/2@quote,1/2@quote,,804,208,466,360,12.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM12,Medium,R449A,220,220-240/1/50,TISE-0-BW,,260,1,36,0.72,1.53,1/2@quote,1/2@quote,,804,208,466,360,12.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM12,Medium,R134a,195,220-240/1/50,TISE-1-MW,,260,1,36,0.72,1.53,1/2@quote,1/2@quote,,804,208,466,360,12.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM16,Medium,R404A,275,220-240/1/50,TISE-1-SW,,300,1,48,0.78,1.83,1/2@quote,1/2@quote,,804,208,466,360,13.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM16,Medium,R407F,290,220-240/1/50,TISE-0-NW,,300,1,48,0.78,1.83,1/2@quote,1/2@quote,,804,208,466,360,13.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM16,Medium,R449A,280,220-240/1/50,TISE-1-BW,,300,1,48,0.78,1.83,1/2@quote,1/2@quote,,804,208,466,360,13.5,TCSeries.jpg
TC Series,0.3 to 1.7 kW,TCM16,Medium,R134a,250,220-240/1/50,TISE-1-MW,,300,1,48,0.78,1.83,1/2@quote,1/2@quote,,804,208,466,360,13.5,TCSeries.jpg
B Series,1.5 to 9.0 kW,BM15,Medium,R404A,255,220-240/1/50,TISE-1-SW,8.0,450,1,60,0.3,0.68,1/2@quote,1/2@quote,910,606,380,380,412,11,BSeries.jpg
B Series,1.5 to 9.0 kW,BM15,Medium,R407F,270,220-240/1/50,TISE-1-NW,8.0,450,1,60,0.3,0.68,1/2@quote,1/2@quote,910,606,380,380,412,11,BSeries.jpg
B Series,1.5 to 9.0 kW,BM15,Medium,R449A,260,220-240/1/50,TISE-1-BW,8.0,450,1,60,0.3,0.68,1/2@quote,1/2@quote,910,606,380,380,412,11,BSeries.jpg
B Series,1.5 to 9.0 kW,BM15,Medium,R134a,230,220-240/1/50,TISE-1-MW,8.0,450,1,60,0.3,0.68,1/2@quote,1/2@quote,910,606,380,380,412,11,BSeries.jpg
B Series,1.5 to 9.0 kW,BM19,Medium,R404A,320,220-240/1/50,TISE-1-SW,7.0,420,1,60,0.3,1.36,1/2@quote,1/2@quote,910,606,380,380,412,12,BSeries.jpg
B Series,1.5 to 9.0 kW,BM19,Medium,R407F,335,220-240/1/50,TISE-1-NW,7.0,420,1,60,0.3,1.36,1/2@quote,1/2@quote,910,606,380,380,412,12,BSeries.jpg
B Series,1.5 to 9.0 kW,BM19,Medium,R449A,325,220-240/1/50,TISE-1-BW,7.0,420,1,60,0.3,1.36,1/2@quote,1/2@quote,910,606,380,380,412,12,BSeries.jpg
B Series,1.5 to 9.0 kW,BM19,Medium,R134a,290,220-240/1/50,TISE-1-MW,7.0,420,1,60,0.3,1.36,1/2@quote,1/2@quote,910,606,380,380,412,12,BSeries.jpg
B Series,1.5 to 9.0 kW,BM22,Medium,R404A,375,220-240/1/50,TISE-1-SW,7.0,410,1,60,0.3,1.36,1/2@quote,1/2@quote,910,606,380,380,412,12,BSeries.jpg
B Series,1.5 to 9.0 kW,BM22,Medium,R407F,390,220-240/1/50,TISE-1-NW,7.0,410,1,60,0.3,1.36,1/2@quote,1/2@quote,910,606,380,380,412,12,BSeries.jpg
B Series,1.5 to 9.0 kW,BM22,Medium,R449A,380,220-240/1/50,TISE-1-BW,7.0,410,1,60,0.3,1.36,1/2@quote,1/2@quote,910,606,380,380,412,12,BSeries.jpg
B Series,1.5 to 9.0 kW,BM22,Medium,R134a,340,220-240/1/50,TISE-1-MW,7.0,410,1,60,0.3,1.36,1/2@quote,1/2@quote,910,606,380,380,412,12,BSeries.jpg
B Series,1.5 to 9.0 kW,BM26,Medium,R404A,435,220-240/1/50,TISE-2-SW,8.0,480,1,60,0.3,2.04,1/2@quote,5/8@quote,1150,797,380,380,603,15,BSeries.jpg
B Series,1.5 to 9.0 kW,BM26,Medium,R407F,455,220-240/1/50,TISE-1-NW,8.0,480,1,60,0.3,2.04,1/2@quote,5/8@quote,1150,797,380,380,603,15,BSeries.jpg
B Series,1.5 to 9.0 kW,BM26,Medium,R449A,445,220-240/1/50,TISE-2-BW,8.0,480,1,60,0.3,2.04,1/2@quote,5/8@quote,1150,797,380,380,603,15,BSeries.jpg
B Series,1.5 to 9.0 kW,BM26,Medium,R134a,395,220-240/1/50,TISE-2-MW,8.0,480,1,60,0.3,2.04,1/2@quote,5/8@quote,1150,797,380,380,603,15,BSeries.jpg
B Series,1.5 to 9.0 kW,BM32,Medium,R404A,515,220-240/1/50,TISE-2-SW,8.0,460,1,60,0.3,2.04,1/2@quote,5/8@quote,1150,797,380,380,603,15,BSeries.jpg
B Series,1.5 to 9.0 kW,BM32,Medium,R407F,540,220-240/1/50,TISE-1-NW,8.0,460,1,60,0.3,2.04,1/2@quote,5/8@quote,1150,797,380,380,603,15,BSeries.jpg
B Series,1.5 to 9.0 kW,BM32,Medium,R449A,525,220-240/1/50,TISE-2-BW,8.0,460,1,60,0.3,2.04,1/2@quote,5/8@quote,1150,797,380,380,603,15,BSeries.jpg
B Series,1.5 to 9.0 kW,BM32,Medium,R134a,465,220-240/1/50,TISE-2-MW,8.0,460,1,60,0.3,2.04,1/2@quote,5/8@quote,1150,797,380,380,603,15,BSeries.jpg
B Series,1.5 to 9.0 kW,BM37,Medium,R404A,625,220-240/1/50,TISE-2-SW,10.0,840,2,120,0.6,2.71,1/2@quote,3/4@quote,1680,988,380,380,794,21,BSeries.jpg
B Series,1.5 to 9.0 kW,BM37,Medium,R407F,655,220-240/1/50,TISE-2-NW,10.0,840,2,120,0.6,2.71,1/2@quote,3/4@quote,1680,988,380,380,794,21,BSeries.jpg
B Series,1.5 to 9.0 kW,BM37,Medium,R449A,635,220-240/1/50,TISE-2-BW,10.0,840,2,120,0.6,2.71,1/2@quote,3/4@quote,1680,988,380,380,794,21,BSeries.jpg
B Series,1.5 to 9.0 kW,BM37,Medium,R134a,570,220-240/1/50,TISE-3-MW,10.0,840,2,120,0.6,2.71,1/2@quote,3/4@quote,1680,988,380,380,794,21,BSeries.jpg
B Series,1.5 to 9.0 kW,BM44,Medium,R404A,735,220-240/1/50,TISE-3-SW,10.0,820,2,120,0.6,2.71,1/2@quote,3/4@quote,1680,988,380,380,794,21,BSeries.jpg
B Series,1.5 to 9.0 kW,BM44,Medium,R407F,770,220-240/1/50,TISE-2-NW,10.0,820,2,120,0.6,2.71,1/2@quote,3/4@quote,1680,988,380,380,794,21,BSeries.jpg
B Series,1.5 to 9.0 kW,BM44,Medium,R449A,750,220-240/1/50,TISE-2-BW,10.0,820,2,120,0.6,2.71,1/2@quote,3/4@quote,1680,988,380,380,794,21,BSeries.jpg
B Series,1.5 to 9.0 kW,BM44,Medium,R134a,665,220-240/1/50,TISE-3-MW,10.0,820,2,120,0.6,2.71,1/2@quote,3/4@quote,1680,988,380,380,794,21,BSeries.jpg
B Series,1.5 to 9.0 kW,BM52,Medium,R404A,875,220-240/1/50,TISE-3-SW,11.0,960,2,120,0.6,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,26,BSeries.jpg
B Series,1.5 to 9.0 kW,BM52,Medium,R407F,915,220-240/1/50,TISE-2-NW,11.0,960,2,120,0.6,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,26,BSeries.jpg
B Series,1.5 to 9.0 kW,BM52,Medium,R449A,890,220-240/1/50,TISE-2-BW,11.0,960,2,120,0.6,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,26,BSeries.jpg
B Series,1.5 to 9.0 kW,BM52,Medium,R134a,795,220-240/1/50,TISE-3-MW,11.0,960,2,120,0.6,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,26,BSeries.jpg
B Series,1.5 to 9.0 kW,BM57,Medium,R404A,960,220-240/1/50,TISE-3-SW,12.5,1260,3,180,0.9,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,29,BSeries.jpg
B Series,1.5 to 9.0 kW,BM57,Medium,R407F,1005,220-240/1/50,TISE-3-NW,12.5,1260,3,180,0.9,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,29,BSeries.jpg
B Series,1.5 to 9.0 kW,BM57,Medium,R449A,980,220-240/1/50,TISE-3-BW,12.5,1260,3,180,0.9,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,29,BSeries.jpg
B Series,1.5 to 9.0 kW,BM57,Medium,R134a,875,220-240/1/50,TISE-4-MW,12.5,1260,3,180,0.9,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,29,BSeries.jpg
B Series,1.5 to 9.0 kW,BM62,Medium,R404A,1035,220-240/1/50,TISE-3-SW,12.0,1230,3,180,0.9,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,30,BSeries.jpg
B Series,1.5 to 9.0 kW,BM62,Medium,R407F,1085,220-240/1/50,TISE-3-NW,12.0,1230,3,180,0.9,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,30,BSeries.jpg
B Series,1.5 to 9.0 kW,BM62,Medium,R449A,1055,220-240/1/50,TISE-3-BW,12.0,1230,3,180,0.9,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,30,BSeries.jpg
B Series,1.5 to 9.0 kW,BM62,Medium,R134a,940,220-240/1/50,TISE-4-MW,12.0,1230,3,180,0.9,4.08,1/2@quote,3/4@quote,2010,1370,380,380,1176,30,BSeries.jpg
B Series,1.5 to 9.0 kW,BM66,Medium,R404A,1115,220-240/1/50,TISE-3-SW,13.0,1300,3,180,0.9,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,35,BSeries.jpg
B Series,1.5 to 9.0 kW,BM66,Medium,R407F,1170,220-240/1/50,TISE-3-NW,13.0,1300,3,180,0.9,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,35,BSeries.jpg
B Series,1.5 to 9.0 kW,BM66,Medium,R449A,1135,220-240/1/50,TISE-3-BW,13.0,1300,3,180,0.9,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,35,BSeries.jpg
B Series,1.5 to 9.0 kW,BM66,Medium,R134a,1015,220-240/1/50,TISE-4-MW,13.0,1300,3,180,0.9,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,35,BSeries.jpg
B Series,1.5 to 9.0 kW,BM76,Medium,R404A,1285,220-240/1/50,TISE-4-SW,14.0,1680,4,240,1.2,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,38,BSeries.jpg
B Series,1.5 to 9.0 kW,BM76,Medium,R407F,1350,220-240/1/50,TISE-3-NW,14.0,1680,4,240,1.2,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,38,BSeries.jpg
B Series,1.5 to 9.0 kW,BM76,Medium,R449A,1310,220-240/1/50,TISE-3-BW,14.0,1680,4,240,1.2,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,38,BSeries.jpg
B Series,1.5 to 9.0 kW,BM76,Medium,R134a,1170,220-240/1/50,TISE-4-MW,14.0,1680,4,240,1.2,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,38,BSeries.jpg
B Series,1.5 to 9.0 kW,BM86,Medium,R404A,1500,220-240/1/50,TISE-4-SW,13.5,1630,4,240,1.2,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,40,BSeries.jpg
B Series,1.5 to 9.0 kW,BM86,Medium,R407F,1575,220-240/1/50,TISE-3-NW,13.5,1630,4,240,1.2,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,40,BSeries.jpg
B Series,1.5 to 9.0 kW,BM86,Medium,R449A,1530,220-240/1/50,TISE-4-BW,13.5,1630,4,240,1.2,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,40,BSeries.jpg
B Series,1.5 to 9.0 kW,BM86,Medium,R134a,1365,220-240/1/50,TISE-4-MW,13.5,1630,4,240,1.2,5.44,1/2@quote,7/8@quote,2760,1752,380,380,1558,40,BSeries.jpg
B Series,1.5 to 9.0 kW,BL14,Low,R404A,235,220-240/1/50,TISE-1-SW,6.5,420,1,60,0.3,0.68,1/2@quote,1/2@quote,1360,606,380,380,412,14,BSeries.jpg
B Series,1.5 to 9.0 kW,BL14,Low,R407F,230,220-240/1/50,TISE-1-NW,6.5,420,1,60,0.3,0.68,1/2@quote,1/2@quote,1360,606,380,380,412,14,BSeries.jpg
B Series,1.5 to 9.0 kW,BL14,Low,R449A,230,220-240/1/50,TISE-1-BW,6.5,420,1,60,0.3,0.68,1/2@quote,1/2@quote,1360,606,380,380,412,14,BSeries.jpg
B Series,1.5 to 9.0 kW,BL14,Low,R134a,200,220-240/1/50,TISE-1-MW,6.5,420,1,60,0.3,0.68,1/2@quote,1/2@quote,1360,606,380,380,412,14,BSeries.jpg
B Series,1.5 to 9.0 kW,BL20,Low,R404A,330,220-240/1/50,TISE-2-SW,8.0,480,1,60,0.3,2.04,1/2@quote,5/8@quote,1700,797,380,380,603,18,BSeries.jpg
B Series,1.5 to 9.0 kW,BL20,Low,R407F,325,220-240/1/50,TISE-1-NW,8.0,480,1,60,0.3,2.04,1/2@quote,5/8@quote,1700,797,380,380,603,18,BSeries.jpg
B Series,1.5 to 9.0 kW,BL20,Low,R449A,325,220-240/1/50,TISE-1-BW,8.0,480,1,60,0.3,2.04,1/2@quote,5/8@quote,1700,797,380,380,603,18,BSeries.jpg
B Series,1.5 to 9.0 kW,BL20,Low,R134a,280,220-240/1/50,TISE-2-MW,8.0,480,1,60,0.3,2.04,1/2@quote,5/8@quote,1700,797,380,380,603,18,BSeries.jpg
B Series,1.5 to 9.0 kW,BL27,Low,R404A,470,220-240/1/50,TISE-3-SW,9.0,840,2,120,0.6,2.71,1/2@quote,3/4@quote,2380,988,380,380,794,24,BSeries.jpg
B Series,1.5 to 9.0 kW,BL27,Low,R407F,465,220-240/1/50,TISE-2-NW,9.0,840,2,120,0.6,2.71,1/2@quote,3/4@quote,2380,988,380,380,794,24,BSeries.jpg
B Series,1.5 to 9.0 kW,BL27,Low,R449A,465,220-240/1/50,TISE-2-BW,9.0,840,2,120,0.6,2.71,1/2@quote,3/4@quote,2380,988,380,380,794,24,BSeries.jpg
B Series,1.5 to 9.0 kW,BL27,Low,R134a,400,220-240/1/50,TISE-3-MW,9.0,840,2,120,0.6,2.71,1/2@quote,3/4@quote,2380,988,380,380,794,24,BSeries.jpg
B Series,1.5 to 9.0 kW,BL38,Low,R404A,655,220-240/1/50,TISE-3-SW,10.0,960,2,120,0.6,4.08,1/2@quote,3/4@quote,2960,1370,380,380,1176,31,BSeries.jpg
B Series,1.5 to 9.0 kW,BL38,Low,R407F,650,220-240/1/50,TISE-2-NW,10.0,960,2,120,0.6,4.08,1/2@quote,3/4@quote,2960,1370,380,380,1176,31,BSeries.jpg
B Series,1.5 to 9.0 kW,BL38,Low,R449A,650,220-240/1/50,TISE-3-BW,10.0,960,2,120,0.6,4.08,1/2@quote,3/4@quote,2960,1370,380,380,1176,31,BSeries.jpg
B Series,1.5 to 9.0 kW,BL38,Low,R134a,555,220-240/1/50,TISE-3-MW,10.0,960,2,120,0.6,4.08,1/2@quote,3/4@quote,2960,1370,380,380,1176,31,BSeries.jpg
B Series,1.5 to 9.0 kW,BL42,Low,R404A,710,220-240/1/50,TISE-4-SW,11.5,1260,3,180,0.9,4.08,1/2@quote,3/4@quote,2960,1370,380,380,1176,34,BSeries.jpg
B Series,1.5 to 9.0 kW,BL42,Low,R407F,700,220-240/1/50,TISE-3-NW,11.5,1260,3,180,0.9,4.08,1/2@quote,3/4@quote,2960,1370,380,380,1176,34,BSeries.jpg
B Series,1.5 to 9.0 kW,BL42,Low,R449A,700,220-240/1/50,TISE-3-BW,11.5,1260,3,180,0.9,4.08,1/2@quote,3/4@quote,2960,1370,380,380,1176,34,BSeries.jpg
B Series,1.5 to 9.0 kW,BL42,Low,R134a,600,220-240/1/50,TISE-4-MW,11.5,1260,3,180,0.9,4.08,1/2@quote,3/4@quote,2960,1370,380,380,1176,34,BSeries.jpg
B Series,1.5 to 9.0 kW,BL49,Low,R404A,820,220-240/1/50,TISE-4-SW,12.0,1300,3,180,0.9,5.44,1/2@quote,7/8@quote,4060,1752,380,380,1558,41,BSeries.jpg
B Series,1.5 to 9.0 kW,BL49,Low,R407F,810,220-240/1/50,TISE-3-NW,12.0,1300,3,180,0.9,5.44,1/2@quote,7/8@quote,4060,1752,380,380,1558,41,BSeries.jpg
B Series,1.5 to 9.0 kW,BL49,Low,R449A,810,220-240/1/50,TISE-3-BW,12.0,1300,3,180,0.9,5.44,1/2@quote,7/8@quote,4060,1752,380,380,1558,41,BSeries.jpg
B Series,1.5 to 9.0 kW,BL49,Low,R134a,695,220-240/1/50,TISE-4-MW,12.0,1300,3,180,0.9,5.44,1/2@quote,7/8@quote,4060,1752,380,380,1558,41,BSeries.jpg
B Series,1.5 to 9.0 kW,BL56,Low,R404A,950,220-240/1/50,TISE-4-SW,13.0,1680,4,240,1.2,5.44,1/2@quote,7/8@quote,4060,1752,380,380,1558,44,BSeries.jpg
B Series,1.5 to 9.0 kW,BL56,Low,R407F,940,220-240/1/50,TISE-3-NW,13.0,1680,4,240,1.2,5.44,1/2@quote,7/8@quote,4060,1752,380,380,1558,44,BSeries.jpg
B Series,1.5 to 9.0 kW,BL56,Low,R449A,940,220-240/1/50,TISE-3-BW,13.0,1680,4,240,1.2,5.44,1/2@quote,7/8@quote,4060,1752,380,380,1558,44,BSeries.jpg
B Series,1.5 to 9.0 kW,BL56,Low,R134a,805,220-240/1/50,TISE-4-MW,13.0,1680,4,240,1.2,5.44,1/2@quote,7/8@quote,4060,1752,380,380,1558,44,BSeries.jpg
A Series,0.9 to 7.6 kW,AM16,Medium,R404A,260,220-240/1/50,TISE-1-SW,5.5,400,1,60,0.3,4.07,1/2@quote,1/2@quote,1160,774,284,506,632,14,ASeries.jpg
A Series,0.9 to 7.6 kW,AM16,Medium,R407F,275,220-240/1/50,TISE-1-NW,5.5,400,1,60,0.3,4.07,1/2@quote,1/2@quote,1160,774,284,506,632,14,ASeries.jpg
A Series,0.9 to 7.6 kW,AM16,Medium,R449A,265,220-240/1/50,TISE-1-BW,5.5,400,1,60,0.3,4.07,1/2@quote,1/2@quote,1160,774,284,506,632,14,ASeries.jpg
A Series,0.9 to 7.6 kW,AM16,Medium,R134a,235,220-240/1/50,TISE-1-MW,5.5,400,1,60,0.3,4.07,1/2@quote,1/2@quote,1160,774,284,506,632,14,ASeries.jpg
A Series,0.9 to 7.6 kW,AM19,Medium,R404A,310,220-240/1/50,TISE-1-SW,5.0,395,1,60,0.3,4.07,1/2@quote,1/2@quote,1160,774,284,506,632,15,ASeries.jpg
A Series,0.9 to 7.6 kW,AM19,Medium,R407F,325,220-240/1/50,TISE-1-NW,5.0,395,1,60,0.3,4.07,1/2@quote,1/2@quote,1160,774,284,506,632,15,ASeries.jpg
A Series,0.9 to 7.6 kW,AM19,Medium,R449A,320,220-240/1/50,TISE-1-BW,5.0,395,1,60,0.3,4.07,1/2@quote,1/2@quote,1160,774,284,506,632,15,ASeries.jpg
A Series,0.9 to 7.6 kW,AM19,Medium,R134a,280,220-240/1/50,TISE-1-MW,5.0,395,1,60,0.3,4.07,1/2@quote,1/2@quote,1160,774,284,506,632,15,ASeries.jpg
A Series,0.9 to 7.6 kW,AM23,Medium,R404A,385,220-240/1/50,TISE-1-SW,8.5,830,2,120,0.6,5.24,1/2@quote,5/8@quote,2120,1374,284,506,1232,24,ASeries.jpg
A Series,0.9 to 7.6 kW,AM23,Medium,R407F,405,220-240/1/50,TISE-1-NW,8.5,830,2,120,0.6,5.24,1/2@quote,5/8@quote,2120,1374,284,506,1232,24,ASeries.jpg
A Series,0.9 to 7.6 kW,AM23,Medium,R449A,390,220-240/1/50,TISE-1-BW,8.5,830,2,120,0.6,5.24,1/2@quote,5/8@quote,2120,1374,284,506,1232,24,ASeries.jpg
A Series,0.9 to 7.6 kW,AM23,Medium,R134a,350,220-240/1/50,TISE-2-MW,8.5,830,2,120,0.6,5.24,1/2@quote,5/8@quote,2120,1374,284,506,1232,24,ASeries.jpg
A Series,0.9 to 7.6 kW,AM28,Medium,R404A,470,220-240/1/50,TISE-2-SW,8.0,820,2,120,0.6,5.24,1/2@quote,5/8@quote,2120,1374,284,506,1232,25,ASeries.jpg
A Series,0.9 to 7.6 kW,AM28,Medium,R407F,495,220-240/1/50,TISE-1-NW,8.0,820,2,120,0.6,5.24,1/2@quote,5/8@quote,2120,1374,284,506,1232,25,ASeries.jpg
A Series,0.9 to 7.6 kW,AM28,Medium,R449A,480,220-240/1/50,TISE-1-BW,8.0,820,2,120,0.6,5.24,1/2@quote,5/8@quote,2120,1374,284,506,1232,25,ASeries.jpg
A Series,0.9 to 7.6 kW,AM28,Medium,R134a,425,220-240/1/50,TISE-2-MW,8.0,820,2,120,0.6,5.24,1/2@quote,5/8@quote,2120,1374,284,506,1232,25,ASeries.jpg
A Series,0.9 to 7.6 kW,AM32,Medium,R404A,535,220-240/1/50,TISE-2-SW,8.0,800,2,120,0.6,8.14,1/2@quote,5/8@quote,2120,1374,284,506,1232,28,ASeries.jpg
A Series,0.9 to 7.6 kW,AM32,Medium,R407F,560,220-240/1/50,TISE-1-NW,8.0,800,2,120,0.6,8.14,1/2@quote,5/8@quote,2120,1374,284,506,1232,28,ASeries.jpg
A Series,0.9 to 7.6 kW,AM32,Medium,R449A,545,220-240/1/50,TISE-1-BW,8.0,800,2,120,0.6,8.14,1/2@quote,5/8@quote,2120,1374,284,506,1232,28,ASeries.jpg
A Series,0.9 to 7.6 kW,AM32,Medium,R134a,485,220-240/1/50,TISE-2-MW,8.0,800,2,120,0.6,8.14,1/2@quote,5/8@quote,2120,1374,284,506,1232,28,ASeries.jpg
A Series,0.9 to 7.6 kW,AM38,Medium,R404A,625,220-240/1/50,TISE-2-SW,7.5,790,2,120,0.6,8.14,1/2@quote,5/8@quote,2120,1374,284,506,1232,28,ASeries.jpg
A Series,0.9 to 7.6 kW,AM38,Medium,R407F,655,220-240/1/50,TISE-2-NW,7.5,790,2,120,0.6,8.14,1/2@quote,5/8@quote,2120,1374,284,506,1232,28,ASeries.jpg
A Series,0.9 to 7.6 kW,AM38,Medium,R449A,635,220-240/1/50,TISE-2-BW,7.5,790,2,120,0.6,8.14,1/2@quote,5/8@quote,2120,1374,284,506,1232,28,ASeries.jpg
A Series,0.9 to 7.6 kW,AM38,Medium,R134a,565,220-240/1/50,TISE-3-MW,7.5,790,2,120,0.6,8.14,1/2@quote,5/8@quote,2120,1374,284,506,1232,28,ASeries.jpg
A Series,0.9 to 7.6 kW,AM43,Medium,R404A,710,220-240/1/50,TISE-3-SW,8.5,1230,3,180,0.9,8.14,1/2@quote,3/4@quote,3080,1974,284,506,1832,33,ASeries.jpg
A Series,0.9 to 7.6 kW,AM43,Medium,R407F,745,220-240/1/50,TISE-2-NW,8.5,1230,3,180,0.9,8.14,1/2@quote,3/4@quote,3080,1974,284,506,1832,33,ASeries.jpg
A Series,0.9 to 7.6 kW,AM43,Medium,R449A,725,220-240/1/50,TISE-2-BW,8.5,1230,3,180,0.9,8.14,1/2@quote,3/4@quote,3080,1974,284,506,1832,33,ASeries.jpg
A Series,0.9 to 7.6 kW,AM43,Medium,R134a,645,220-240/1/50,TISE-3-MW,8.5,1230,3,180,0.9,8.14,1/2@quote,3/4@quote,3080,1974,284,506,1832,33,ASeries.jpg
A Series,0.9 to 7.6 kW,AM49,Medium,R404A,810,220-240/1/50,TISE-3-SW,8.5,1200,3,180,0.9,12.21,1/2@quote,3/4@quote,3080,1974,284,506,1832,37,ASeries.jpg
A Series,0.9 to 7.6 kW,AM49,Medium,R407F,850,220-240/1/50,TISE-2-NW,8.5,1200,3,180,0.9,12.21,1/2@quote,3/4@quote,3080,1974,284,506,1832,37,ASeries.jpg
A Series,0.9 to 7.6 kW,AM49,Medium,R449A,825,220-240/1/50,TISE-2-BW,8.5,1200,3,180,0.9,12.21,1/2@quote,3/4@quote,3080,1974,284,506,1832,37,ASeries.jpg
A Series,0.9 to 7.6 kW,AM49,Medium,R134a,735,220-240/1/50,TISE-3-MW,8.5,1200,3,180,0.9,12.21,1/2@quote,3/4@quote,3080,1974,284,506,1832,37,ASeries.jpg
A Series,0.9 to 7.6 kW,AM57,Medium,R404A,945,220-240/1/50,TISE-3-SW,8.0,1185,3,180,0.9,12.21,1/2@quote,3/4@quote,3080,1974,284,506,1832,37,ASeries.jpg
A Series,0.9 to 7.6 kW,AM57,Medium,R407F,990,220-240/1/50,TISE-3-NW,8.0,1185,3,180,0.9,12.21,1/2@quote,3/4@quote,3080,1974,284,506,1832,37,ASeries.jpg
A Series,0.9 to 7.6 kW,AM57,Medium,R449A,960,220-240/1/50,TISE-3-BW,8.0,1185,3,180,0.9,12.21,1/2@quote,3/4@quote,3080,1974,284,506,1832,37,ASeries.jpg
A Series,0.9 to 7.6 kW,AM57,Medium,R134a,860,220-240/1/50,TISE-4-MW,8.0,1185,3,180,0.9,12.21,1/2@quote,3/4@quote,3080,1974,284,506,1832,37,ASeries.jpg
A Series,0.9 to 7.6 kW,AM65,Medium,R404A,1075,220-240/1/50,TISE-3-SW,10.0,1600,4,240,1.2,16.25,1/2@quote,7/8@quote,4040,2574,284,506,2432,48,ASeries.jpg
A Series,0.9 to 7.6 kW,AM65,Medium,R407F,1125,220-240/1/50,TISE-3-NW,10.0,1600,4,240,1.2,16.25,1/2@quote,7/8@quote,4040,2574,284,506,2432,48,ASeries.jpg
A Series,0.9 to 7.6 kW,AM65,Medium,R449A,1095,220-240/1/50,TISE-3-BW,10.0,1600,4,240,1.2,16.25,1/2@quote,7/8@quote,4040,2574,284,506,2432,48,ASeries.jpg
A Series,0.9 to 7.6 kW,AM65,Medium,R134a,975,220-240/1/50,TISE-4-MW,10.0,1600,4,240,1.2,16.25,1/2@quote,7/8@quote,4040,2574,284,506,2432,48,ASeries.jpg
A Series,0.9 to 7.6 kW,AM76,Medium,R404A,1265,220-240/1/50,TISE-4-SW,9.5,1580,4,240,1.2,16.25,1/2@quote,7/8@quote,4040,2574,284,506,2432,49,ASeries.jpg
A Series,0.9 to 7.6 kW,AM76,Medium,R407F,1325,220-240/1/50,TISE-3-NW,9.5,1580,4,240,1.2,16.25,1/2@quote,7/8@quote,4040,2574,284,506,2432,49,ASeries.jpg
A Series,0.9 to 7.6 kW,AM76,Medium,R449A,1290,220-240/1/50,TISE-3-BW,9.5,1580,4,240,1.2,16.25,1/2@quote,7/8@quote,4040,2574,284,506,2432,49,ASeries.jpg
A Series,0.9 to 7.6 kW,AM76,Medium,R134a,1150,220-240/1/50,TISE-4-MW,9.5,1580,4,240,1.2,16.25,1/2@quote,7/8@quote,4040,2574,284,506,2432,49,ASeries.jpg
A Series,0.9 to 7.6 kW,AL14,Low,R404A,235,220-240/1/50,TISE-1-SW,5.5,400,1,60,0.3,4.07,1/2@quote,1/2@quote,1690,774,284,506,632,16,ASeries.jpg
A Series,0.9 to 7.6 kW,AL14,Low,R407F,235,220-240/1/50,TISE-1-NW,5.5,400,1,60,0.3,4.07,1/2@quote,1/2@quote,1690,774,284,506,632,16,ASeries.jpg
A Series,0.9 to 7.6 kW,AL14,Low,R449A,235,220-240/1/50,TISE-1-BW,5.5,400,1,60,0.3,4.07,1/2@quote,1/2@quote,1690,774,284,506,632,16,ASeries.jpg
A Series,0.9 to 7.6 kW,AL14,Low,R134a,200,220-240/1/50,TISE-1-MW,5.5,400,1,60,0.3,4.07,1/2@quote,1/2@quote,1690,774,284,506,632,16,ASeries.jpg
A Series,0.9 to 7.6 kW,AL17,Low,R404A,275,220-240/1/50,TISE-1-SW,6.0,395,1,60,0.3,4.07,1/2@quote,1/2@quote,1690,774,284,506,632,17,ASeries.jpg
A Series,0.9 to 7.6 kW,AL17,Low,R407F,275,220-240/1/50,TISE-1-NW,6.0,395,1,60,0.3,4.07,1/2@quote,1/2@quote,1690,774,284,506,632,17,ASeries.jpg
A Series,0.9 to 7.6 kW,AL17,Low,R449A,275,220-240/1/50,TISE-1-BW,6.0,395,1,60,0.3,4.07,1/2@quote,1/2@quote,1690,774,284,506,632,17,ASeries.jpg
A Series,0.9 to 7.6 kW,AL17,Low,R134a,235,220-240/1/50,TISE-2-MW,6.0,395,1,60,0.3,4.07,1/2@quote,1/2@quote,1690,774,284,506,632,17,ASeries.jpg
A Series,0.9 to 7.6 kW,AL21,Low,R404A,355,220-240/1/50,TISE-2-SW,6.5,830,2,120,0.6,5.24,1/2@quote,5/8@quote,3130,1374,284,506,1232,26,ASeries.jpg
A Series,0.9 to 7.6 kW,AL21,Low,R407F,350,220-240/1/50,TISE-1-NW,6.5,830,2,120,0.6,5.24,1/2@quote,5/8@quote,3130,1374,284,506,1232,26,ASeries.jpg
A Series,0.9 to 7.6 kW,AL21,Low,R449A,350,220-240/1/50,TISE-1-BW,6.5,830,2,120,0.6,5.24,1/2@quote,5/8@quote,3130,1374,284,506,1232,26,ASeries.jpg
A Series,0.9 to 7.6 kW,AL21,Low,R134a,300,220-240/1/50,TISE-2-MW,6.5,830,2,120,0.6,5.24,1/2@quote,5/8@quote,3130,1374,284,506,1232,26,ASeries.jpg
A Series,0.9 to 7.6 kW,AL26,Low,R404A,425,220-240/1/50,TISE-2-SW,6.5,820,2,120,0.6,5.24,1/2@quote,5/8@quote,3130,1374,284,506,1232,27,ASeries.jpg
A Series,0.9 to 7.6 kW,AL26,Low,R407F,420,220-240/1/50,TISE-1-NW,6.5,820,2,120,0.6,5.24,1/2@quote,5/8@quote,3130,1374,284,506,1232,27,ASeries.jpg
A Series,0.9 to 7.6 kW,AL26,Low,R449A,420,220-240/1/50,TISE-2-BW,6.5,820,2,120,0.6,5.24,1/2@quote,5/8@quote,3130,1374,284,506,1232,27,ASeries.jpg
A Series,0.9 to 7.6 kW,AL26,Low,R134a,360,220-240/1/50,TISE-3-MW,6.5,820,2,120,0.6,5.24,1/2@quote,5/8@quote,3130,1374,284,506,1232,27,ASeries.jpg
A Series,0.9 to 7.6 kW,AL28,Low,R404A,470,220-240/1/50,TISE-2-SW,7.0,800,2,120,0.6,8.14,1/2@quote,5/8@quote,3130,1374,284,506,1232,30,ASeries.jpg
A Series,0.9 to 7.6 kW,AL28,Low,R407F,465,220-240/1/50,TISE-2-NW,7.0,800,2,120,0.6,8.14,1/2@quote,5/8@quote,3130,1374,284,506,1232,30,ASeries.jpg
A Series,0.9 to 7.6 kW,AL28,Low,R449A,465,220-240/1/50,TISE-2-BW,7.0,800,2,120,0.6,8.14,1/2@quote,5/8@quote,3130,1374,284,506,1232,30,ASeries.jpg
A Series,0.9 to 7.6 kW,AL28,Low,R134a,400,220-240/1/50,TISE-3-MW,7.0,800,2,120,0.6,8.14,1/2@quote,5/8@quote,3130,1374,284,506,1232,30,ASeries.jpg
A Series,0.9 to 7.6 kW,AL33,Low,R404A,540,220-240/1/50,TISE-3-SW,7.0,790,2,120,0.6,8.14,1/2@quote,5/8@quote,3130,1374,284,506,1232,30,ASeries.jpg
A Series,0.9 to 7.6 kW,AL33,Low,R407F,535,220-240/1/50,TISE-2-NW,7.0,790,2,120,0.6,8.14,1/2@quote,5/8@quote,3130,1374,284,506,1232,30,ASeries.jpg
A Series,0.9 to 7.6 kW,AL33,Low,R449A,535,220-240/1/50,TISE-2-BW,7.0,790,2,120,0.6,8.14,1/2@quote,5/8@quote,3130,1374,284,506,1232,30,ASeries.jpg
A Series,0.9 to 7.6 kW,AL33,Low,R134a,460,220-240/1/50,TISE-3-MW,7.0,790,2,120,0.6,8.14,1/2@quote,5/8@quote,3130,1374,284,506,1232,30,ASeries.jpg
A Series,0.9 to 7.6 kW,AL39,Low,R404A,645,220-240/1/50,TISE-3-SW,8.5,1230,3,180,0.9,8.14,1/2@quote,3/4@quote,4570,1974,284,506,1832,35,ASeries.jpg
A Series,0.9 to 7.6 kW,AL39,Low,R407F,640,220-240/1/50,TISE-2-NW,8.5,1230,3,180,0.9,8.14,1/2@quote,3/4@quote,4570,1974,284,506,1832,35,ASeries.jpg
A Series,0.9 to 7.6 kW,AL39,Low,R449A,640,220-240/1/50,TISE-3-BW,8.5,1230,3,180,0.9,8.14,1/2@quote,3/4@quote,4570,1974,284,506,1832,35,ASeries.jpg
A Series,0.9 to 7.6 kW,AL39,Low,R134a,550,220-240/1/50,TISE-4-MW,8.5,1230,3,180,0.9,8.14,1/2@quote,3/4@quote,4570,1974,284,506,1832,35,ASeries.jpg
A Series,0.9 to 7.6 kW,AL42,Low,R404A,705,220-240/1/50,TISE-3-SW,7.5,1200,3,180,0.9,12.21,1/2@quote,3/4@quote,4570,1974,284,506,1832,39,ASeries.jpg
A Series,0.9 to 7.6 kW,AL42,Low,R407F,700,220-240/1/50,TISE-3-NW,7.5,1200,3,180,0.9,12.21,1/2@quote,3/4@quote,4570,1974,284,506,1832,39,ASeries.jpg
A Series,0.9 to 7.6 kW,AL42,Low,R449A,700,220-240/1/50,TISE-3-BW,7.5,1200,3,180,0.9,12.21,1/2@quote,3/4@quote,4570,1974,284,506,1832,39,ASeries.jpg
A Series,0.9 to 7.6 kW,AL42,Low,R134a,600,220-240/1/50,TISE-4-MW,7.5,1200,3,180,0.9,12.21,1/2@quote,3/4@quote,4570,1974,284,506,1832,39,ASeries.jpg
A Series,0.9 to 7.6 kW,AL49,Low,R404A,810,220-240/1/50,TISE-4-SW,8.0,1185,3,180,0.9,12.21,1/2@quote,3/4@quote,4570,1974,284,506,1832,39,ASeries.jpg
A Series,0.9 to 7.6 kW,AL49,Low,R407F,800,220-240/1/50,TISE-3-NW,8.0,1185,3,180,0.9,12.21,1/2@quote,3/4@quote,4570,1974,284,506,1832,39,ASeries.jpg
A Series,0.9 to 7.6 kW,AL49,Low,R449A,800,220-240/1/50,TISE-3-BW,8.0,1185,3,180,0.9,12.21,1/2@quote,3/4@quote,4570,1974,284,506,1832,39,ASeries.jpg
A Series,0.9 to 7.6 kW,AL49,Low,R134a,690,220-240/1/50,TISE-4-MW,8.0,1185,3,180,0.9,12.21,1/2@quote,3/4@quote,4570,1974,284,506,1832,39,ASeries.jpg
A Series,0.9 to 7.6 kW,AL56,Low,R404A,940,220-240/1/50,TISE-4-SW,9.0,1600,4,240,1.2,16.25,1/2@quote,7/8@quote,6010,2574,284,506,2432,50,ASeries.jpg
A Series,0.9 to 7.6 kW,AL56,Low,R407F,930,220-240/1/50,TISE-3-NW,9.0,1600,4,240,1.2,16.25,1/2@quote,7/8@quote,6010,2574,284,506,2432,50,ASeries.jpg
A Series,0.9 to 7.6 kW,AL56,Low,R449A,930,220-240/1/50,TISE-3-BW,9.0,1600,4,240,1.2,16.25,1/2@quote,7/8@quote,6010,2574,284,506,2432,50,ASeries.jpg
A Series,0.9 to 7.6 kW,AL56,Low,R134a,800,220-240/1/50,TISE-5-MW,9.0,1600,4,240,1.2,16.25,1/2@quote,7/8@quote,6010,2574,284,506,2432,50,ASeries.jpg
A Series,0.9 to 7.6 kW,AL65,Low,R404A,1090,220-240/1/50,TISE-4-SW,9.5,1580,4,240,1.2,16.25,1/2@quote,7/8@quote,6010,2574,284,506,2432,51,ASeries.jpg
A Series,0.9 to 7.6 kW,AL65,Low,R407F,1080,220-240/1/50,TISE-3-NW,9.5,1580,4,240,1.2,16.25,1/2@quote,7/8@quote,6010,2574,284,506,2432,51,ASeries.jpg
A Series,0.9 to 7.6 kW,AL65,Low,R449A,1080,220-240/1/50,TISE-4-BW,9.5,1580,4,240,1.2,16.25,1/2@quote,7/8@quote,6010,2574,284,506,2432,51,ASeries.jpg
A Series,0.9 to 7.6 kW,AL65,Low,R134a,925,220-240/1/50,TISE-5-MW,9.5,1580,4,240,1.2,16.25,1/2@quote,7/8@quote,6010,2574,284,506,2432,51,ASeries.jpg
D Series,1.2 to 9.8 kW,DM19,Medium,R404A,325,220-240/1/50,TISE-1-SW,6.0,580,1,80,0.36,2.6,1/2@quote,3/4@quote,1920,880,340,790,544,21,DSeries.jpg
D Series,1.2 to 9.8 kW,DM19,Medium,R407F,340,220-240/1/50,TISE-1-NW,6.0,580,1,80,0.36,2.6,1/2@quote,3/4@quote,1920,880,340,790,544,21,DSeries.jpg
D Series,1.2 to 9.8 kW,DM19,Medium,R449A,330,220-240/1/50,TISE-1-BW,6.0,580,1,80,0.36,2.6,1/2@quote,3/4@quote,1920,880,340,790,544,21,DSeries.jpg
D Series,1.2 to 9.8 kW,DM19,Medium,R134a,290,220-240/1/50,TISE-1-MW,6.0,580,1,80,0.36,2.6,1/2@quote,3/4@quote,1920,880,340,790,544,21,DSeries.jpg
D Series,1.2 to 9.8 kW,DM23,Medium,R404A,390,220-240/1/50,TISE-1-SW,6.5,560,1,80,0.36,2.6,1/2@quote,3/4@quote,1920,880,340,790,544,21,DSeries.jpg
D Series,1.2 to 9.8 kW,DM23,Medium,R407F,410,220-240/1/50,TISE-1-NW,6.5,560,1,80,0.36,2.6,1/2@quote,3/4@quote,1920,880,340,790,544,21,DSeries.jpg
D Series,1.2 to 9.8 kW,DM23,Medium,R449A,395,220-240/1/50,TISE-1-BW,6.5,560,1,80,0.36,2.6,1/2@quote,3/4@quote,1920,880,340,790,544,21,DSeries.jpg
D Series,1.2 to 9.8 kW,DM23,Medium,R134a,355,220-240/1/50,TISE-2-MW,6.5,560,1,80,0.36,2.6,1/2@quote,3/4@quote,1920,880,340,790,544,21,DSeries.jpg
D Series,1.2 to 9.8 kW,DM40,Medium,R404A,680,220-240/1/50,TISE-2-SW,7.0,1160,2,160,0.72,5.2,1/2@quote,7/8@quote,3600,1390,340,790,1057,39,DSeries.jpg
D Series,1.2 to 9.8 kW,DM40,Medium,R407F,710,220-240/1/50,TISE-2-NW,7.0,1160,2,160,0.72,5.2,1/2@quote,7/8@quote,3600,1390,340,790,1057,39,DSeries.jpg
D Series,1.2 to 9.8 kW,DM40,Medium,R449A,695,220-240/1/50,TISE-2-BW,7.0,1160,2,160,0.72,5.2,1/2@quote,7/8@quote,3600,1390,340,790,1057,39,DSeries.jpg
D Series,1.2 to 9.8 kW,DM40,Medium,R134a,610,220-240/1/50,TISE-3-MW,7.0,1160,2,160,0.72,5.2,1/2@quote,7/8@quote,3600,1390,340,790,1057,39,DSeries.jpg
D Series,1.2 to 9.8 kW,DM48,Medium,R404A,805,220-240/1/50,TISE-2-SW,7.5,1120,2,160,0.72,5.2,1/2@quote,7/8@quote,3600,1390,340,790,1057,39,DSeries.jpg
D Series,1.2 to 9.8 kW,DM48,Medium,R407F,845,220-240/1/50,TISE-2-NW,7.5,1120,2,160,0.72,5.2,1/2@quote,7/8@quote,3600,1390,340,790,1057,39,DSeries.jpg
D Series,1.2 to 9.8 kW,DM48,Medium,R449A,820,220-240/1/50,TISE-2-BW,7.5,1120,2,160,0.72,5.2,1/2@quote,7/8@quote,3600,1390,340,790,1057,39,DSeries.jpg
D Series,1.2 to 9.8 kW,DM48,Medium,R134a,730,220-240/1/50,TISE-3-MW,7.5,1120,2,160,0.72,5.2,1/2@quote,7/8@quote,3600,1390,340,790,1057,39,DSeries.jpg
D Series,1.2 to 9.8 kW,DM60,Medium,R404A,1010,220-240/1/50,TISE-3-SW,8.0,1740,3,240,1.08,7.75,1/2@quote,1-1/8@quote,5200,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DM60,Medium,R407F,1060,220-240/1/50,TISE-2-NW,8.0,1740,3,240,1.08,7.75,1/2@quote,1-1/8@quote,5200,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DM60,Medium,R449A,1030,220-240/1/50,TISE-3-BW,8.0,1740,3,240,1.08,7.75,1/2@quote,1-1/8@quote,5200,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DM60,Medium,R134a,910,220-240/1/50,TISE-4-MW,8.0,1740,3,240,1.08,7.75,1/2@quote,1-1/8@quote,5200,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DM72,Medium,R404A,1210,220-240/1/50,TISE-3-SW,8.5,1690,3,240,1.08,7.75,1/2@quote,1-1/8@quote,5200,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DM72,Medium,R407F,1270,220-240/1/50,TISE-3-NW,8.5,1690,3,240,1.08,7.75,1/2@quote,1-1/8@quote,5200,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DM72,Medium,R449A,1235,220-240/1/50,TISE-3-BW,8.5,1690,3,240,1.08,7.75,1/2@quote,1-1/8@quote,5200,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DM72,Medium,R134a,1100,220-240/1/50,TISE-4-MW,8.5,1690,3,240,1.08,7.75,1/2@quote,1-1/8@quote,5200,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DM82,Medium,R404A,1370,220-240/1/50,TISE-4-SW,8.5,2320,4,320,1.44,10.21,1/2@quote,1-1/8@quote,6800,2375,340,790,2046,80,DSeries.jpg
D Series,1.2 to 9.8 kW,DM82,Medium,R407F,1435,220-240/1/50,TISE-3-NW,8.5,2320,4,320,1.44,10.21,1/2@quote,1-1/8@quote,6800,2375,340,790,2046,80,DSeries.jpg
D Series,1.2 to 9.8 kW,DM82,Medium,R449A,1395,220-240/1/50,TISE-3-BW,8.5,2320,4,320,1.44,10.21,1/2@quote,1-1/8@quote,6800,2375,340,790,2046,80,DSeries.jpg
D Series,1.2 to 9.8 kW,DM82,Medium,R134a,1245,220-240/1/50,TISE-4-MW,8.5,2320,4,320,1.44,10.21,1/2@quote,1-1/8@quote,6800,2375,340,790,2046,80,DSeries.jpg
D Series,1.2 to 9.8 kW,DM98,Medium,R404A,1635,220-240/1/50,TISE-4-SW,9.0,2240,4,320,1.44,10.21,1/2@quote,1-1/8@quote,3800,2375,340,790,2046,80,DSeries.jpg
D Series,1.2 to 9.8 kW,DM98,Medium,R407F,1715,220-240/1/50,TISE-3-NW,9.0,2240,4,320,1.44,10.21,1/2@quote,1-1/8@quote,3800,2375,340,790,2046,80,DSeries.jpg
D Series,1.2 to 9.8 kW,DM98,Medium,R449A,1665,220-240/1/50,TISE-4-BW,9.0,2240,4,320,1.44,10.21,1/2@quote,1-1/8@quote,3800,2375,340,790,2046,80,DSeries.jpg
D Series,1.2 to 9.8 kW,DM98,Medium,R134a,1485,220-240/1/50,TISE-5-MW,9.0,2240,4,320,1.44,10.21,1/2@quote,1-1/8@quote,3800,2375,340,790,2046,80,DSeries.jpg
D Series,1.2 to 9.8 kW,DL15,Low,R404A,245,220-240/1/50,TISE-1-SW,6.0,580,1,80,0.36,2.6,1/2@quote,3/4@quote,2880,880,340,790,544,22,DSeries.jpg
D Series,1.2 to 9.8 kW,DL15,Low,R407F,245,220-240/1/50,TISE-1-NW,6.0,580,1,80,0.36,2.6,1/2@quote,3/4@quote,2880,880,340,790,544,22,DSeries.jpg
D Series,1.2 to 9.8 kW,DL15,Low,R449A,245,220-240/1/50,TISE-1-BW,6.0,580,1,80,0.36,2.6,1/2@quote,3/4@quote,2880,880,340,790,544,22,DSeries.jpg
D Series,1.2 to 9.8 kW,DL15,Low,R134a,210,220-240/1/50,TISE-2-MW,6.0,580,1,80,0.36,2.6,1/2@quote,3/4@quote,2880,880,340,790,544,22,DSeries.jpg
D Series,1.2 to 9.8 kW,DL18,Low,R404A,300,220-240/1/50,TISE-1-SW,6.5,560,1,80,0.36,2.6,1/2@quote,3/4@quote,2880,880,340,790,544,22,DSeries.jpg
D Series,1.2 to 9.8 kW,DL18,Low,R407F,300,220-240/1/50,TISE-1-NW,6.5,560,1,80,0.36,2.6,1/2@quote,3/4@quote,2880,880,340,790,544,22,DSeries.jpg
D Series,1.2 to 9.8 kW,DL18,Low,R449A,300,220-240/1/50,TISE-1-BW,6.5,560,1,80,0.36,2.6,1/2@quote,3/4@quote,2880,880,340,790,544,22,DSeries.jpg
D Series,1.2 to 9.8 kW,DL18,Low,R134a,255,220-240/1/50,TISE-2-MW,6.5,560,1,80,0.36,2.6,1/2@quote,3/4@quote,2880,880,340,790,544,22,DSeries.jpg
D Series,1.2 to 9.8 kW,DL30,Low,R404A,505,220-240/1/50,TISE-2-SW,7.0,1160,2,160,0.72,5.2,1/2@quote,7/8@quote,5400,1390,340,790,1057,40,DSeries.jpg
D Series,1.2 to 9.8 kW,DL30,Low,R407F,500,220-240/1/50,TISE-2-NW,7.0,1160,2,160,0.72,5.2,1/2@quote,7/8@quote,5400,1390,340,790,1057,40,DSeries.jpg
D Series,1.2 to 9.8 kW,DL30,Low,R449A,500,220-240/1/50,TISE-2-BW,7.0,1160,2,160,0.72,5.2,1/2@quote,7/8@quote,5400,1390,340,790,1057,40,DSeries.jpg
D Series,1.2 to 9.8 kW,DL30,Low,R134a,430,220-240/1/50,TISE-3-MW,7.0,1160,2,160,0.72,5.2,1/2@quote,7/8@quote,5400,1390,340,790,1057,40,DSeries.jpg
D Series,1.2 to 9.8 kW,DL35,Low,R404A,590,220-240/1/50,TISE-2-SW,7.5,1120,2,160,0.72,5.2,1/2@quote,7/8@quote,5400,1390,340,790,1057,40,DSeries.jpg
D Series,1.2 to 9.8 kW,DL35,Low,R407F,585,220-240/1/50,TISE-2-NW,7.5,1120,2,160,0.72,5.2,1/2@quote,7/8@quote,5400,1390,340,790,1057,40,DSeries.jpg
D Series,1.2 to 9.8 kW,DL35,Low,R449A,585,220-240/1/50,TISE-2-BW,7.5,1120,2,160,0.72,5.2,1/2@quote,7/8@quote,5400,1390,340,790,1057,40,DSeries.jpg
D Series,1.2 to 9.8 kW,DL35,Low,R134a,500,220-240/1/50,TISE-3-MW,7.5,1120,2,160,0.72,5.2,1/2@quote,7/8@quote,5400,1390,340,790,1057,40,DSeries.jpg
D Series,1.2 to 9.8 kW,DL45,Low,R404A,765,220-240/1/50,TISE-4-SW,8.0,1740,3,240,1.08,7.75,1/2@quote,1-1/8@quote,7800,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DL45,Low,R407F,760,220-240/1/50,TISE-3-NW,8.0,1740,3,240,1.08,7.75,1/2@quote,1-1/8@quote,7800,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DL45,Low,R449A,760,220-240/1/50,TISE-3-BW,8.0,1740,3,240,1.08,7.75,1/2@quote,1-1/8@quote,7800,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DL45,Low,R134a,650,220-240/1/50,TISE-4-MW,8.0,1740,3,240,1.08,7.75,1/2@quote,1-1/8@quote,7800,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DL54,Low,R404A,910,220-240/1/50,TISE-4-SW,8.5,1690,3,240,1.08,7.75,1/2@quote,1-1/8@quote,7800,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DL54,Low,R407F,900,220-240/1/50,TISE-3-NW,8.5,1690,3,240,1.08,7.75,1/2@quote,1-1/8@quote,7800,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DL54,Low,R449A,900,220-240/1/50,TISE-3-BW,8.5,1690,3,240,1.08,7.75,1/2@quote,1-1/8@quote,7800,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DL54,Low,R134a,775,220-240/1/50,TISE-4-MW,8.5,1690,3,240,1.08,7.75,1/2@quote,1-1/8@quote,7800,1900,340,790,1568,61,DSeries.jpg
D Series,1.2 to 9.8 kW,DL61,Low,R404A,1025,220-240/1/50,TISE-4-SW,8.5,2320,4,320,1.44,10.21,1/2@quote,1-1/8@quote,10200,2375,340,790,2046,82,DSeries.jpg
D Series,1.2 to 9.8 kW,DL61,Low,R407F,1015,220-240/1/50,TISE-3-NW,8.5,2320,4,320,1.44,10.21,1/2@quote,1-1/8@quote,10200,2375,340,790,2046,82,DSeries.jpg
D Series,1.2 to 9.8 kW,DL61,Low,R449A,1015,220-240/1/50,TISE-3-BW,8.5,2320,4,320,1.44,10.21,1/2@quote,1-1/8@quote,10200,2375,340,790,2046,82,DSeries.jpg
D Series,1.2 to 9.8 kW,DL61,Low,R134a,870,220-240/1/50,TISE-5-MW,8.5,2320,4,320,1.44,10.21,1/2@quote,1-1/8@quote,10200,2375,340,790,2046,82,DSeries.jpg
D Series,1.2 to 9.8 kW,DL72,Low,R404A,1210,220-240/1/50,TISE-5-SW,9.0,2240,4,320,1.44,10.21,1/2@quote,1-1/8@quote,10200,2375,340,790,2046,82,DSeries.jpg
D Series,1.2 to 9.8 kW,DL72,Low,R407F,1195,220-240/1/50,TISE-4-NW,9.0,2240,4,320,1.44,10.21,1/2@quote,1-1/8@quote,10200,2375,340,790,2046,82,DSeries.jpg
D Series,1.2 to 9.8 kW,DL72,Low,R449A,1195,220-240/1/50,TISE-4-BW,9.0,2240,4,320,1.44,10.21,1/2@quote,1-1/8@quote,10200,2375,340,790,2046,82,DSeries.jpg
D Series,1.2 to 9.8 kW,DL72,Low,R134a,1030,220-240/1/50,TISE-6-MW,9.0,2240,4,320,1.44,10.21,1/2@quote,1-1/8@quote,10200,2375,340,790,2046,82,DSeries.jpg
P Series,2.0 to 21.0 kW,PM30,Medium,R404A,505,220-240/1/50,TISE-2-SW,8.0,860,1,175,0.75,2.2,1/2@quote,3/4@quote,1500,799,456,430,540,19,PSeries.jpg
P Series,2.0 to 21.0 kW,PM30,Medium,R407F,530,220-240/1/50,TISE-1-NW,8.0,860,1,175,0.75,2.2,1/2@quote,3/4@quote,1500,799,456,430,540,19,PSeries.jpg
P Series,2.0 to 21.0 kW,PM30,Medium,R449A,515,220-240/1/50,TISE-1-BW,8.0,860,1,175,0.75,2.2,1/2@quote,3/4@quote,1500,799,456,430,540,19,PSeries.jpg
P Series,2.0 to 21.0 kW,PM30,Medium,R134a,460,220-240/1/50,TISE-2-MW,8.0,860,1,175,0.75,2.2,1/2@quote,3/4@quote,1500,799,456,430,540,19,PSeries.jpg
P Series,2.0 to 21.0 kW,PM40,Medium,R404A,695,220-240/1/50,TISE-3-SW,8.5,875,1,175,0.75,3.3,1/2@quote,3/4@quote,2090,1051,456,430,792,22,PSeries.jpg
P Series,2.0 to 21.0 kW,PM40,Medium,R407F,730,220-240/1/50,TISE-2-NW,8.5,875,1,175,0.75,3.3,1/2@quote,3/4@quote,2090,1051,456,430,792,22,PSeries.jpg
P Series,2.0 to 21.0 kW,PM40,Medium,R449A,710,220-240/1/50,TISE-2-BW,8.5,875,1,175,0.75,3.3,1/2@quote,3/4@quote,2090,1051,456,430,792,22,PSeries.jpg
P Series,2.0 to 21.0 kW,PM40,Medium,R134a,630,220-240/1/50,TISE-3-MW,8.5,875,1,175,0.75,3.3,1/2@quote,3/4@quote,2090,1051,456,430,792,22,PSeries.jpg
P Series,2.0 to 21.0 kW,PM50,Medium,R404A,840,220-240/1/50,TISE-3-SW,8.0,790,1,175,0.75,3.3,1/2@quote,3/4@quote,2090,1051,456,430,792,23,PSeries.jpg
