Group,Capacity Range,Model,Application Temp,Refrigerant,Capacity - Watts,Voltage,Nominal T.X. Valve,Air Throw (m),Air Volume (l/sec),Fan Motor Qty,Fan Motor (Watts Total),Fan Motor (Amps Total),Coil Circuit Vol. (dm3),Coil Inlet (F.Sw),Suct Outlet (F.Sw),Coil Defrost (Watts),Length,Height,Depth,Mounting,Net Weight,diagFile
P Series,2.0 to 21.0 kW,PM50,Medium,R407F,880,220-240/1/50,TISE-2-NW,8.0,790,1,175,0.75,3.3,1/2@quote,3/4@quote,2090,1051,456,430,792,23,PSeries.jpg
P Series,2.0 to 21.0 kW,PM50,Medium,R449A,855,220-240/1/50,TISE-2-BW,8.0,790,1,175,0.75,3.3,1/2@quote,3/4@quote,2090,1051,456,430,792,23,PSeries.jpg
P Series,2.0 to 21.0 kW,PM50,Medium,R134a,765,220-240/1/50,TISE-3-MW,8.0,790,1,175,0.75,3.3,1/2@quote,3/4@quote,2090,1051,456,430,792,23,PSeries.jpg
P Series,2.0 to 21.0 kW,PM60,Medium,R404A,1015,220-240/1/50,TISE-3-SW,11.5,1720,2,350,1.5,4.41,1/2@quote,7/8@quote,2590,1309,456,430,1050,29,PSeries.jpg
P Series,2.0 to 21.0 kW,PM60,Medium,R407F,1065,220-240/1/50,TISE-3-NW,11.5,1720,2,350,1.5,4.41,1/2@quote,7/8@quote,2590,1309,456,430,1050,29,PSeries.jpg
P Series,2.0 to 21.0 kW,PM60,Medium,R449A,1035,220-240/1/50,TISE-3-BW,11.5,1720,2,350,1.5,4.41,1/2@quote,7/8@quote,2590,1309,456,430,1050,29,PSeries.jpg
P Series,2.0 to 21.0 kW,PM60,Medium,R134a,925,220-240/1/50,TISE-4-MW,11.5,1720,2,350,1.5,4.41,1/2@quote,7/8@quote,2590,1309,456,430,1050,29,PSeries.jpg
P Series,2.0 to 21.0 kW,PM70,Medium,R404A,1195,220-240/1/50,TISE-4-SW,11.0,1550,2,350,1.5,4.41,1/2@quote,7/8@quote,2590,1309,456,430,1050,30,PSeries.jpg
P Series,2.0 to 21.0 kW,PM70,Medium,R407F,1255,220-240/1/50,TISE-3-NW,11.0,1550,2,350,1.5,4.41,1/2@quote,7/8@quote,2590,1309,456,430,1050,30,PSeries.jpg
P Series,2.0 to 21.0 kW,PM70,Medium,R449A,1210,220-240/1/50,TISE-3-BW,11.0,1550,2,350,1.5,4.41,1/2@quote,7/8@quote,2590,1309,456,430,1050,30,PSeries.jpg
P Series,2.0 to 21.0 kW,PM70,Medium,R134a,1090,220-240/1/50,TISE-4-MW,11.0,1550,2,350,1.5,4.41,1/2@quote,7/8@quote,2590,1309,456,430,1050,30,PSeries.jpg
P Series,2.0 to 21.0 kW,PM80,Medium,R404A,1380,220-240/1/50,TISE-4-SW,14.5,1750,2,350,1.5,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,44,PSeries.jpg
P Series,2.0 to 21.0 kW,PM80,Medium,R407F,1450,220-240/1/50,TISE-3-NW,14.5,1750,2,350,1.5,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,44,PSeries.jpg
P Series,2.0 to 21.0 kW,PM80,Medium,R449A,1405,220-240/1/50,TISE-3-BW,14.5,1750,2,350,1.5,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,44,PSeries.jpg
P Series,2.0 to 21.0 kW,PM80,Medium,R134a,1255,220-240/1/50,TISE-4-MW,14.5,1750,2,350,1.5,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,44,PSeries.jpg
P Series,2.0 to 21.0 kW,PM95,Medium,R404A,1620,220-240/1/50,TISE-4-SW,13.0,1580,2,350,1.5,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,45,PSeries.jpg
P Series,2.0 to 21.0 kW,PM95,Medium,R407F,1700,220-240/1/50,TISE-4-NW,13.0,1580,2,350,1.5,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,45,PSeries.jpg
P Series,2.0 to 21.0 kW,PM95,Medium,R449A,1650,220-240/1/50,TISE-4-BW,13.0,1580,2,350,1.5,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,45,PSeries.jpg
P Series,2.0 to 21.0 kW,PM95,Medium,R134a,1475,220-240/1/50,TISE-4-MW,13.0,1580,2,350,1.5,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,45,PSeries.jpg
P Series,2.0 to 21.0 kW,PM105,Medium,R404A,1775,220-240/1/50,TISE-4-SW,15.0,2320,3,525,2.25,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,50,PSeries.jpg
P Series,2.0 to 21.0 kW,PM105,Medium,R407F,1860,220-240/1/50,TISE-4-NW,15.0,2320,3,525,2.25,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,50,PSeries.jpg
P Series,2.0 to 21.0 kW,PM105,Medium,R449A,1810,220-240/1/50,TISE-4-BW,15.0,2320,3,525,2.25,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,50,PSeries.jpg
P Series,2.0 to 21.0 kW,PM105,Medium,R134a,1615,220-240/1/50,TISE-5-MW,15.0,2320,3,525,2.25,6.6,5/8@quote,7/8@quote,3620,1813,456,430,1554,50,PSeries.jpg
P Series,2.0 to 21.0 kW,PM110,Medium,R404A,1880,220-240/1/50,TISE-5-SW,15.5,2460,3,525,2.25,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,61,PSeries.jpg
P Series,2.0 to 21.0 kW,PM110,Medium,R407F,1975,220-240/1/50,TISE-4-NW,15.5,2460,3,525,2.25,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,61,PSeries.jpg
P Series,2.0 to 21.0 kW,PM110,Medium,R449A,1915,220-240/1/50,TISE-4-BW,15.5,2460,3,525,2.25,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,61,PSeries.jpg
P Series,2.0 to 21.0 kW,PM110,Medium,R134a,1710,220-240/1/50,TISE-5-MW,15.5,2460,3,525,2.25,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,61,PSeries.jpg
P Series,2.0 to 21.0 kW,PM130,Medium,R404A,2215,220-240/1/50,TISE-5-SW,15.0,2220,3,525,2.25,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,62,PSeries.jpg
P Series,2.0 to 21.0 kW,PM130,Medium,R407F,2325,220-240/1/50,TISE-4-NW,15.0,2220,3,525,2.25,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,62,PSeries.jpg
P Series,2.0 to 21.0 kW,PM130,Medium,R449A,2250,220-240/1/50,TISE-4-BW,15.0,2220,3,525,2.25,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,62,PSeries.jpg
P Series,2.0 to 21.0 kW,PM130,Medium,R134a,2015,220-240/1/50,TISE-6-MW,15.0,2220,3,525,2.25,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,62,PSeries.jpg
P Series,2.0 to 21.0 kW,PM140,Medium,R404A,2390,220-240/1/50,TISE-6-SW,16.0,3100,4,700,3.0,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,66,PSeries.jpg
P Series,2.0 to 21.0 kW,PM140,Medium,R407F,2510,220-240/1/50,TISE-5-NW,16.0,3100,4,700,3.0,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,66,PSeries.jpg
P Series,2.0 to 21.0 kW,PM140,Medium,R449A,2435,220-240/1/50,TISE-5-BW,16.0,3100,4,700,3.0,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,66,PSeries.jpg
P Series,2.0 to 21.0 kW,PM140,Medium,R134a,2175,220-240/1/50,TCLE-250-MW,16.0,3100,4,700,3.0,8.82,7/8@quote,1-1/8@quote,3650,2329,456,430,2070,66,PSeries.jpg
P Series,2.0 to 21.0 kW,PM160,Medium,R404A,2730,220-240/1/50,TCLE-400-SW,18.0,3520,4,700,3.0,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,72,PSeries.jpg
P Series,2.0 to 21.0 kW,PM160,Medium,R407F,2865,220-240/1/50,TISE-5-NW,18.0,3520,4,700,3.0,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,72,PSeries.jpg
P Series,2.0 to 21.0 kW,PM160,Medium,R449A,2785,220-240/1/50,TISE-5-BW,18.0,3520,4,700,3.0,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,72,PSeries.jpg
P Series,2.0 to 21.0 kW,PM160,Medium,R134a,2485,220-240/1/50,TCLE-350-MW,18.0,3520,4,700,3.0,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,72,PSeries.jpg
P Series,2.0 to 21.0 kW,PM190,Medium,R404A,3235,220-240/1/50,TCLE-600-SW,17.5,3180,4,700,3.0,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,73,PSeries.jpg
P Series,2.0 to 21.0 kW,PM190,Medium,R407F,3395,220-240/1/50,TISE-6-NW,17.5,3180,4,700,3.0,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,73,PSeries.jpg
P Series,2.0 to 21.0 kW,PM190,Medium,R449A,3300,220-240/1/50,TISE-6-BW,17.5,3180,4,700,3.0,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,73,PSeries.jpg
P Series,2.0 to 21.0 kW,PM190,Medium,R134a,2945,220-240/1/50,TCLE-350-MW,17.5,3180,4,700,3.0,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,73,PSeries.jpg
P Series,2.0 to 21.0 kW,PM210,Medium,R404A,3580,220-240/1/50,TCLE-600-SW,18.5,4650,6,1050,4.5,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,82,PSeries.jpg
P Series,2.0 to 21.0 kW,PM210,Medium,R407F,3755,220-240/1/50,TCLE-550-NW,18.5,4650,6,1050,4.5,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,82,PSeries.jpg
P Series,2.0 to 21.0 kW,PM210,Medium,R449A,3650,220-240/1/50,TCLE-500-BW,18.5,4650,6,1050,4.5,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,82,PSeries.jpg
P Series,2.0 to 21.0 kW,PM210,Medium,R134a,3255,220-240/1/50,TCLE-550-MW,18.5,4650,6,1050,4.5,13.36,7/8@quote,1-3/8@quote,5410,3349,456,430,3090,82,PSeries.jpg
P Series,2.0 to 21.0 kW,PL22,Low,R404A,375,220-240/1/50,TISE-1-SW,8.0,775,1,175,0.75,2.2,1/2@quote,3/4@quote,2400,799,456,430,540,20,PSeries.jpg
P Series,2.0 to 21.0 kW,PL22,Low,R407F,370,220-240/1/50,TISE-1-NW,8.0,775,1,175,0.75,2.2,1/2@quote,3/4@quote,2400,799,456,430,540,20,PSeries.jpg
P Series,2.0 to 21.0 kW,PL22,Low,R449A,370,220-240/1/50,TISE-1-BW,8.0,775,1,175,0.75,2.2,1/2@quote,3/4@quote,2400,799,456,430,540,20,PSeries.jpg
P Series,2.0 to 21.0 kW,PL22,Low,R134a,320,220-240/1/50,TISE-2-MW,8.0,775,1,175,0.75,2.2,1/2@quote,3/4@quote,2400,799,456,430,540,20,PSeries.jpg
P Series,2.0 to 21.0 kW,PL30,Low,R404A,520,220-240/1/50,TISE-3-SW,8.5,790,1,175,0.75,3.3,1/2@quote,3/4@quote,3200,1051,456,430,792,23,PSeries.jpg
P Series,2.0 to 21.0 kW,PL30,Low,R407F,515,220-240/1/50,TISE-2-NW,8.5,790,1,175,0.75,3.3,1/2@quote,3/4@quote,3200,1051,456,430,792,23,PSeries.jpg
P Series,2.0 to 21.0 kW,PL30,Low,R449A,515,220-240/1/50,TISE-2-BW,8.5,790,1,175,0.75,3.3,1/2@quote,3/4@quote,3200,1051,456,430,792,23,PSeries.jpg
P Series,2.0 to 21.0 kW,PL30,Low,R134a,440,220-240/1/50,TISE-3-MW,8.5,790,1,175,0.75,3.3,1/2@quote,3/4@quote,3200,1051,456,430,792,23,PSeries.jpg
P Series,2.0 to 21.0 kW,PL45,Low,R404A,760,220-240/1/50,TISE-4-SW,11.5,1550,2,175,1.5,4.41,1/2@quote,7/8@quote,4120,1309,456,430,1050,29,PSeries.jpg
P Series,2.0 to 21.0 kW,PL45,Low,R407F,750,220-240/1/50,TISE-3-NW,11.5,1550,2,175,1.5,4.41,1/2@quote,7/8@quote,4120,1309,456,430,1050,29,PSeries.jpg
P Series,2.0 to 21.0 kW,PL45,Low,R449A,750,220-240/1/50,TISE-3-BW,11.5,1550,2,175,1.5,4.41,1/2@quote,7/8@quote,4120,1309,456,430,1050,29,PSeries.jpg
P Series,2.0 to 21.0 kW,PL45,Low,R134a,645,220-240/1/50,TISE-4-MW,11.5,1550,2,175,1.5,4.41,1/2@quote,7/8@quote,4120,1309,456,430,1050,29,PSeries.jpg
P Series,2.0 to 21.0 kW,PL60,Low,R404A,1035,220-240/1/50,TISE-4-SW,12.5,1580,2,350,1.5,6.6,5/8@quote,7/8@quote,5780,1813,456,430,1554,45,PSeries.jpg
P Series,2.0 to 21.0 kW,PL60,Low,R407F,1025,220-240/1/50,TISE-4-NW,12.5,1580,2,350,1.5,6.6,5/8@quote,7/8@quote,5780,1813,456,430,1554,45,PSeries.jpg
P Series,2.0 to 21.0 kW,PL60,Low,R449A,1025,220-240/1/50,TISE-4-BW,12.5,1580,2,350,1.5,6.6,5/8@quote,7/8@quote,5780,1813,456,430,1554,45,PSeries.jpg
P Series,2.0 to 21.0 kW,PL60,Low,R134a,880,220-240/1/50,TISE-4-MW,12.5,1580,2,350,1.5,6.6,5/8@quote,7/8@quote,5780,1813,456,430,1554,45,PSeries.jpg
P Series,2.0 to 21.0 kW,PL70,Low,R404A,1185,220-240/1/50,TISE-4-SW,14.0,2095,3,525,2.25,6.6,5/8@quote,7/8@quote,5780,1813,456,430,1554,50,PSeries.jpg
P Series,2.0 to 21.0 kW,PL70,Low,R407F,1175,220-240/1/50,TISE-4-NW,14.0,2095,3,525,2.25,6.6,5/8@quote,7/8@quote,5780,1813,456,430,1554,50,PSeries.jpg
P Series,2.0 to 21.0 kW,PL70,Low,R449A,1175,220-240/1/50,TISE-4-BW,14.0,2095,3,525,2.25,6.6,5/8@quote,7/8@quote,5780,1813,456,430,1554,50,PSeries.jpg
P Series,2.0 to 21.0 kW,PL70,Low,R134a,1005,220-240/1/50,TISE-5-MW,14.0,2095,3,525,2.25,6.6,5/8@quote,7/8@quote,5780,1813,456,430,1554,50,PSeries.jpg
P Series,2.0 to 21.0 kW,PL80,Low,R404A,1375,220-240/1/50,TISE-5-SW,15.0,2220,3,525,2.25,8.82,7/8@quote,1-1/8@quote,7300,2329,456,430,2070,60,PSeries.jpg
P Series,2.0 to 21.0 kW,PL80,Low,R407F,1360,220-240/1/50,TISE-4-NW,15.0,2220,3,525,2.25,8.82,7/8@quote,1-1/8@quote,7300,2329,456,430,2070,60,PSeries.jpg
P Series,2.0 to 21.0 kW,PL80,Low,R449A,1360,220-240/1/50,TISE-4-BW,15.0,2220,3,525,2.25,8.82,7/8@quote,1-1/8@quote,7300,2329,456,430,2070,60,PSeries.jpg
P Series,2.0 to 21.0 kW,PL80,Low,R134a,1170,220-240/1/50,TISE-5-MW,15.0,2220,3,525,2.25,8.82,7/8@quote,1-1/8@quote,7300,2329,456,430,2070,60,PSeries.jpg
P Series,2.0 to 21.0 kW,PL95,Low,R404A,1605,220-240/1/50,TISE-6-SW,16.0,2800,4,700,3.0,8.82,7/8@quote,1-1/8@quote,7300,2329,456,430,2070,65,PSeries.jpg
P Series,2.0 to 21.0 kW,PL95,Low,R407F,1590,220-240/1/50,TISE-5-NW,16.0,2800,4,700,3.0,8.82,7/8@quote,1-1/8@quote,7300,2329,456,430,2070,65,PSeries.jpg
P Series,2.0 to 21.0 kW,PL95,Low,R449A,1590,220-240/1/50,TISE-5-BW,16.0,2800,4,700,3.0,8.82,7/8@quote,1-1/8@quote,7300,2329,456,430,2070,65,PSeries.jpg
P Series,2.0 to 21.0 kW,PL95,Low,R134a,1365,220-240/1/50,TISE-6-MW,16.0,2800,4,700,3.0,8.82,7/8@quote,1-1/8@quote,7300,2329,456,430,2070,65,PSeries.jpg
P Series,2.0 to 21.0 kW,PL120,Low,R404A,2050,220-240/1/50,TCLE-600-SW,17.0,3180,4,700,3.0,13.36,7/8@quote,1-3/8@quote,10820,3349,456,430,3090,75,PSeries.jpg
P Series,2.0 to 21.0 kW,PL120,Low,R407F,2030,220-240/1/50,TISE-6-NW,17.0,3180,4,700,3.0,13.36,7/8@quote,1-3/8@quote,10820,3349,456,430,3090,75,PSeries.jpg
P Series,2.0 to 21.0 kW,PL120,Low,R449A,2030,220-240/1/50,TISE-6-BW,17.0,3180,4,700,3.0,13.36,7/8@quote,1-3/8@quote,10820,3349,456,430,3090,75,PSeries.jpg
P Series,2.0 to 21.0 kW,PL120,Low,R134a,1740,220-240/1/50,TCLE-350-MW,17.0,3180,4,700,3.0,13.36,7/8@quote,1-3/8@quote,10820,3349,456,430,3090,75,PSeries.jpg
P Series,2.0 to 21.0 kW,PL130,Low,R404A,2215,220-240/1/50,TCLE-600-SW,18.0,4200,6,1050,4.5,13.36,7/8@quote,1-3/8@quote,10820,3349,456,430,3090,83,PSeries.jpg
P Series,2.0 to 21.0 kW,PL130,Low,R407F,2190,220-240/1/50,TISE-6-NW,18.0,4200,6,1050,4.5,13.36,7/8@quote,1-3/8@quote,10820,3349,456,430,3090,83,PSeries.jpg
P Series,2.0 to 21.0 kW,PL130,Low,R449A,2190,220-240/1/50,TISE-6-BW,18.0,4200,6,1050,4.5,13.36,7/8@quote,1-3/8@quote,10820,3349,456,430,3090,83,PSeries.jpg
P Series,2.0 to 21.0 kW,PL130,Low,R134a,1885,220-240/1/50,TCLE-350-MW,18.0,4200,6,1050,4.5,13.36,7/8@quote,1-3/8@quote,10820,3349,456,430,3090,83,PSeries.jpg
R Series,3.0 to 25.0 kW,RM40,Medium,R404A,700,220-240/1/50,TISE-3-SW,11.1,1989,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM40,Medium,R407F,735,220-240/1/50,TISE-2-NW,11.1,1989,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM40,Medium,R449A,715,220-240/1/50,TISE-2-BW,11.1,1989,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM40,Medium,R134a,620,220-240/1/50,TISE-3-MW,11.1,1989,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM50,Medium,R404A,855,220-240/1/50,TISE-3-SW,11.0,1931,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM50,Medium,R407F,900,220-240/1/50,TISE-2-NW,11.0,1931,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM50,Medium,R449A,870,220-240/1/50,TISE-2-BW,11.0,1931,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM50,Medium,R134a,750,220-240/1/50,TISE-3-MW,11.0,1931,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM60,Medium,R404A,990,220-240/1/50,TISE-3-SW,10.9,1890,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM60,Medium,R407F,1040,220-240/1/50,TISE-3-NW,10.9,1890,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM60,Medium,R449A,1010,220-240/1/50,TISE-3-BW,10.9,1890,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM60,Medium,R134a,870,220-240/1/50,TISE-4-MW,10.9,1890,1,490,2.36,4.46,1/2@quote,3/4@quote ,2090,1051,645,450,792,75,RSeries.jpg
R Series,3.0 to 25.0 kW,RM90,Medium,R404A,1495,220-240/1/50,TISE-4-SW,13.1,3978,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM90,Medium,R407F,1570,220-240/1/50,TISE-4-NW,13.1,3978,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM90,Medium,R449A,1525,220-240/1/50,TISE-4-BW,13.1,3978,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM90,Medium,R134a,1320,220-240/1/50,TISE-4-MW,13.1,3978,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM105,Medium,R404A,1795,220-240/1/50,TISE-4-SW,13.0,3863,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM105,Medium,R407F,1885,220-240/1/50,TISE-4-NW,13.0,3863,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM105,Medium,R449A,1830,220-240/1/50,TISE-4-BW,13.0,3863,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM105,Medium,R134a,1580,220-240/1/50,TISE-5-MW,13.0,3863,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM125,Medium,R404A,2045,220-240/1/50,TISE-5-SW,12.9,3781,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM125,Medium,R407F,2145,220-240/1/50,TISE-4-NW,12.9,3781,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM125,Medium,R449A,2085,220-240/1/50,TISE-4-BW,12.9,3781,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM125,Medium,R134a,1805,220-240/1/50,TISE-5-MW,12.9,3781,2,980,4.72,8.92,5/8@quote,7/8@quote,3620,1813,645,450,1554,85,RSeries.jpg
R Series,3.0 to 25.0 kW,RM120,Medium,R404A,2005,220-240/1/50,TISE-5-SW,14.6,5370,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM120,Medium,R407F,2105,220-240/1/50,TISE-4-NW,14.6,5370,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM120,Medium,R449A,2045,220-240/1/50,TISE-4-BW,14.6,5370,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM120,Medium,R134a,1770,220-240/1/50,TISE-5-MW,14.6,5370,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM145,Medium,R404A,2420,220-240/1/50,TISE-6-SW,14.5,5214,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM145,Medium,R407F,2540,220-240/1/50,TISE-5-NW,14.5,5214,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM145,Medium,R449A,2465,220-240/1/50,TISE-5-BW,14.5,5214,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM145,Medium,R134a,2130,220-240/1/50,TISE-6-MW,14.5,5214,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM165,Medium,R404A,2760,220-240/1/50,TCLE-600-SW,14.4,5104,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM165,Medium,R407F,2895,220-240/1/50,TISE-5-NW,14.4,5104,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM165,Medium,R449A,2815,220-240/1/50,TISE-5-BW,14.4,5104,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM165,Medium,R134a,2435,220-240/1/50,TCLE-250-MW,14.4,5104,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,3650,2329,645,450,2070,95,RSeries.jpg
R Series,3.0 to 25.0 kW,RM180,Medium,R404A,3010,220-240/1/50,TCLE-600-SW,16.1,7956,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM180,Medium,R407F,3160,220-240/1/50,TISE-6-NW,16.1,7956,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM180,Medium,R449A,3070,220-240/1/50,TISE-6-BW,16.1,7956,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM180,Medium,R134a,2660,220-240/1/50,TCLE-350-MW,16.1,7956,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM215,Medium,R404A,3625,220-240/1/50,TCLE-600-SW,16.0,7726,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM215,Medium,R407F,3805,220-240/1/50,TCLE-550-NW,16.0,7726,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM215,Medium,R449A,3695,220-240/1/50,TCLE-500-BW,16.0,7726,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM215,Medium,R134a,3200,220-240/1/50,TCLE-550-MW,16.0,7726,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM245,Medium,R404A,4140,220-240/1/50,TCLE-850-SW,15.9,7562,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM245,Medium,R407F,4345,220-240/1/50,TCLE-550-NW,15.9,7562,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM245,Medium,R449A,4225,220-240/1/50,TCLE-800-BW,15.9,7562,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RM245,Medium,R134a,3655,220-240/1/50,TCLE-550-MW,15.9,7562,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,5410,3349,645,450,3090,105,RSeries.jpg
R Series,3.0 to 25.0 kW,RL35,Low,R404A,570,220-240/1/50,TISE-3-SW,11.1,1790,1,490,2.36,4.46,1/2@quote,3/4@quote ,3200,1051,645,450,792,76,RSeries.jpg
R Series,3.0 to 25.0 kW,RL35,Low,R407F,565,220-240/1/50,TISE-2-NW,11.1,1790,1,490,2.36,4.46,1/2@quote,3/4@quote ,3200,1051,645,450,792,76,RSeries.jpg
R Series,3.0 to 25.0 kW,RL35,Low,R449A,565,220-240/1/50,TISE-2-BW,11.1,1790,1,490,2.36,4.46,1/2@quote,3/4@quote ,3200,1051,645,450,792,76,RSeries.jpg
R Series,3.0 to 25.0 kW,RL35,Low,R134a,485,220-240/1/50,TISE-3-MW,11.1,1790,1,490,2.36,4.46,1/2@quote,3/4@quote ,3200,1051,645,450,792,76,RSeries.jpg
R Series,3.0 to 25.0 kW,RL40,Low,R404A,710,220-240/1/50,TISE-3-SW,11.0,1737,1,490,2.36,4.46,1/2@quote,3/4@quote ,3200,1051,645,450,792,76,RSeries.jpg
R Series,3.0 to 25.0 kW,RL40,Low,R407F,700,220-240/1/50,TISE-3-NW,11.0,1737,1,490,2.36,4.46,1/2@quote,3/4@quote ,3200,1051,645,450,792,76,RSeries.jpg
R Series,3.0 to 25.0 kW,RL40,Low,R449A,700,220-240/1/50,TISE-3-BW,11.0,1737,1,490,2.36,4.46,1/2@quote,3/4@quote ,3200,1051,645,450,792,76,RSeries.jpg
R Series,3.0 to 25.0 kW,RL40,Low,R134a,605,220-240/1/50,TISE-4-MW,11.0,1737,1,490,2.36,4.46,1/2@quote,3/4@quote ,3200,1051,645,450,792,76,RSeries.jpg
R Series,3.0 to 25.0 kW,RL70,Low,R404A,1200,220-240/1/50,TISE-4-SW,13.1,3580,2,980,4.72,8.92,5/8@quote,7/8@quote,5780,1813,645,450,1554,86,RSeries.jpg
R Series,3.0 to 25.0 kW,RL70,Low,R407F,1185,220-240/1/50,TISE-4-NW,13.1,3580,2,980,4.72,8.92,5/8@quote,7/8@quote,5780,1813,645,450,1554,86,RSeries.jpg
R Series,3.0 to 25.0 kW,RL70,Low,R449A,1185,220-240/1/50,TISE-4-BW,13.1,3580,2,980,4.72,8.92,5/8@quote,7/8@quote,5780,1813,645,450,1554,86,RSeries.jpg
R Series,3.0 to 25.0 kW,RL70,Low,R134a,1020,220-240/1/50,TISE-5-MW,13.1,3580,2,980,4.72,8.92,5/8@quote,7/8@quote,5780,1813,645,450,1554,86,RSeries.jpg
R Series,3.0 to 25.0 kW,RL80,Low,R404A,1395,220-240/1/50,TISE-5-SW,13.0,3476,2,980,4.72,8.92,5/8@quote,7/8@quote,5780,1813,645,450,1554,86,RSeries.jpg
R Series,3.0 to 25.0 kW,RL80,Low,R407F,1380,220-240/1/50,TISE-4-NW,13.0,3476,2,980,4.72,8.92,5/8@quote,7/8@quote,5780,1813,645,450,1554,86,RSeries.jpg
R Series,3.0 to 25.0 kW,RL80,Low,R449A,1380,220-240/1/50,TISE-4-BW,13.0,3476,2,980,4.72,8.92,5/8@quote,7/8@quote,5780,1813,645,450,1554,86,RSeries.jpg
R Series,3.0 to 25.0 kW,RL80,Low,R134a,1185,220-240/1/50,TISE-5-MW,13.0,3476,2,980,4.72,8.92,5/8@quote,7/8@quote,5780,1813,645,450,1554,86,RSeries.jpg
R Series,3.0 to 25.0 kW,RL95,Low,R404A,1585,220-240/1/50,TISE-6-SW,14.6,4833,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,7300,2329,645,450,2070,96,RSeries.jpg
R Series,3.0 to 25.0 kW,RL95,Low,R407F,1570,220-240/1/50,TISE-5-NW,14.6,4833,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,7300,2329,645,450,2070,96,RSeries.jpg
R Series,3.0 to 25.0 kW,RL95,Low,R449A,1570,220-240/1/50,TISE-5-BW,14.6,4833,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,7300,2329,645,450,2070,96,RSeries.jpg
R Series,3.0 to 25.0 kW,RL95,Low,R134a,1345,220-240/1/50,TISE-6-MW,14.6,4833,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,7300,2329,645,450,2070,96,RSeries.jpg
R Series,3.0 to 25.0 kW,RL110,Low,R404A,1860,220-240/1/50,TCLE-600-SW,14.5,4594,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,7300,2329,645,450,2070,96,RSeries.jpg
R Series,3.0 to 25.0 kW,RL110,Low,R407F,1840,220-240/1/50,TISE-5-NW,14.5,4594,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,7300,2329,645,450,2070,96,RSeries.jpg
R Series,3.0 to 25.0 kW,RL110,Low,R449A,1840,220-240/1/50,TISE-5-BW,14.5,4594,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,7300,2329,645,450,2070,96,RSeries.jpg
R Series,3.0 to 25.0 kW,RL110,Low,R134a,1580,220-240/1/50,TCLE-250-MW,14.5,4594,3,1470,7.08,11.94,7/8@quote,1-1/8@quote,7300,2329,645,450,2070,96,RSeries.jpg
R Series,3.0 to 25.0 kW,RL140,Low,R404A,2365,220-240/1/50,TCLE-600-SW,16.1,7160,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,10820,3349,645,450,3090,106,RSeries.jpg
R Series,3.0 to 25.0 kW,RL140,Low,R407F,2340,220-240/1/50,TISE-6-NW,16.1,7160,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,10820,3349,645,450,3090,106,RSeries.jpg
R Series,3.0 to 25.0 kW,RL140,Low,R449A,2340,220-240/1/50,TISE-6-BW,16.1,7160,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,10820,3349,645,450,3090,106,RSeries.jpg
R Series,3.0 to 25.0 kW,RL140,Low,R134a,2010,220-240/1/50,TCLE-350-MW,16.1,7160,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,10820,3349,645,450,3090,106,RSeries.jpg
R Series,3.0 to 25.0 kW,RL170,Low,R404A,2825,220-240/1/50,TCLE-850-SW,16.0,6954,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,10820,3349,645,450,3090,106,RSeries.jpg
R Series,3.0 to 25.0 kW,RL170,Low,R407F,2795,220-240/1/50,TCLE-550-NW,16.0,6954,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,10820,3349,645,450,3090,106,RSeries.jpg
R Series,3.0 to 25.0 kW,RL170,Low,R449A,2795,220-240/1/50,TCLE-800-BW,16.0,6954,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,10820,3349,645,450,3090,106,RSeries.jpg
R Series,3.0 to 25.0 kW,RL170,Low,R134a,2400,220-240/1/50,TCLE-550-MW,16.0,6954,4,1960,9.44,17.91,7/8@quote,1-3/8@quote,10820,3349,645,450,3090,106,RSeries.jpg
JC Series,10.0 to 60.0 kW,JMC140,Medium,R404A,2275,380-420/3/50,TCLE-400-SW,27.0,3730,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,4120,1306,1000,490,1050,96,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC140,Medium,R407F,2385,380-420/3/50,TCLE-300-NW,27.0,3730,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,4120,1306,1000,490,1050,96,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC140,Medium,R449A,2320,380-420/3/50,TCLE-300-BW,27.0,3730,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,4120,1306,1000,490,1050,96,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC140,Medium,R134a,2070,380-420/3/50,TCLE-250-MW,27.0,3730,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,4120,1306,1000,490,1050,96,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC155,Medium,R404A,2515,380-420/3/50,TCLE-400-SW,26.0,3447,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,4120,1306,1000,490,1050,112,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC155,Medium,R407F,2640,380-420/3/50,TCLE-400-NW,26.0,3447,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,4120,1306,1000,490,1050,112,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC155,Medium,R449A,2565,380-420/3/50,TCLE-300-BW,26.0,3447,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,4120,1306,1000,490,1050,112,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC155,Medium,R134a,2285,380-420/3/50,TCLE-250-MW,26.0,3447,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,4120,1306,1000,490,1050,112,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC230,Medium,R404A,3755,380-420/3/50,TCLE-850-SW,29.0,7923,2,2500,5.0,27.68,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,128,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC230,Medium,R407F,3940,380-420/3/50,TCLE-550-NW,29.0,7923,2,2500,5.0,27.68,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,128,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC230,Medium,R449A,3830,380-420/3/50,TCLE-800-BW,29.0,7923,2,2500,5.0,27.68,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,128,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC230,Medium,R134a,3415,380-420/3/50,TCLE-550-MW,29.0,7923,2,2500,5.0,27.68,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,128,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC275,Medium,R404A,4550,380-420/3/50,TCLE-850-SW,28.0,7460,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,171,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC275,Medium,R407F,4775,380-420/3/50,TCLE-750-NW,28.0,7460,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,171,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC275,Medium,R449A,4640,380-420/3/50,TCLE-800-BW,28.0,7460,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,171,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC275,Medium,R134a,4140,380-420/3/50,TCLE-550-MW,28.0,7460,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,171,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC305,Medium,R404A,4990,380-420/3/50,TCLE-850-SW,27.0,6893,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,207,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC305,Medium,R407F,5230,380-420/3/50,TCLE-750-NW,27.0,6893,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,207,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC305,Medium,R449A,5090,380-420/3/50,TCLE-800-BW,27.0,6893,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,207,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC305,Medium,R134a,4540,380-420/3/50,TCLE-750-MW,27.0,6893,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,6450,2326,1000,490,1036,207,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC340,Medium,R404A,5625,380-420/3/50,TCLE-1000-SW,31.0,11884,3,3750,7.5,41.52,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,189,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC340,Medium,R407F,5875,380-420/3/50,TCLE-750-NW,31.0,11884,3,3750,7.5,41.52,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,189,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC340,Medium,R449A,5735,380-420/3/50,TCLE-1100-BW,31.0,11884,3,3750,7.5,41.52,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,189,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC340,Medium,R134a,5115,380-420/3/50,TCLE-750-MW,31.0,11884,3,3750,7.5,41.52,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,189,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC410,Medium,R404A,6825,380-420/3/50,TCLE-12-SW,30.0,11190,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,251,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC410,Medium,R407F,7165,380-420/3/50,TCLE-1000-NW,30.0,11190,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,251,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC410,Medium,R449A,6960,380-420/3/50,TCLE-1100-BW,30.0,11190,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,251,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC410,Medium,R134a,6210,380-420/3/50,TCLE-900-MW,30.0,11190,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,251,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC450,Medium,R404A,7505,380-420/3/50,TCLE-14-SW,30.0,10339,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,299,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC450,Medium,R407F,7880,380-420/3/50,TCLE-1000-NW,30.0,10339,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,299,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC450,Medium,R449A,7655,380-420/3/50,TCLE-1300-BW,30.0,10339,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,299,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC450,Medium,R134a,6830,380-420/3/50,TCLE-11-MW,30.0,10339,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,9490,3346,1000,490,1036,299,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC545,Medium,R404A,9075,380-420/3/50,TCLE-18-SW,31.0,14920,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,10420,3686,1190,490,1716,348,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC545,Medium,R407F,9525,380-420/3/50,TCLE-1150-NW,31.0,14920,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,10420,3686,1190,490,1716,348,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC545,Medium,R449A,9255,380-420/3/50,TCLE-15-BW,31.0,14920,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,10420,3686,1190,490,1716,348,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC545,Medium,R134a,8260,380-420/3/50,TCLE-13-MW,31.0,14920,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,10420,3686,1190,490,1716,348,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC605,Medium,R404A,10015,380-420/3/50,TCLE-18-SW,30.0,13786,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,10420,3686,1190,490,1716,401,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC605,Medium,R407F,10510,380-420/3/50,TCLE-14-NW,30.0,13786,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,10420,3686,1190,490,1716,401,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC605,Medium,R449A,10215,380-420/3/50,TCLE-18-BW,30.0,13786,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,10420,3686,1190,490,1716,401,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JMC605,Medium,R134a,9110,380-420/3/50,TCLE-13-MW,30.0,13786,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,10420,3686,1190,490,1716,401,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC100,Low,R404A,1820,380-420/3/50,TCLE-600-SW,26.0,3730,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,7180,1306,1000,490,1050,102,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC100,Low,R407F,1800,380-420/3/50,TCLE-400-NW,26.0,3730,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,7180,1306,1000,490,1050,102,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC100,Low,R449A,1800,380-420/3/50,TCLE-300-BW,26.0,3730,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,7180,1306,1000,490,1050,102,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC100,Low,R134a,1545,380-420/3/50,TCLE-250-MW,26.0,3730,1,1250,2.5,20.76,1/2@quote,1-3/8@quote,7180,1306,1000,490,1050,102,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC175,Low,R404A,2845,380-420/3/50,TCLE-850-SW,28.0,7923,2,2500,5.0,27.68,5/8@quote,1-3/8@quote,12900,2326,1000,490,1036,136,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC175,Low,R407F,2815,380-420/3/50,TCLE-550-NW,28.0,7923,2,2500,5.0,27.68,5/8@quote,1-3/8@quote,12900,2326,1000,490,1036,136,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC175,Low,R449A,2815,380-420/3/50,TCLE-800-BW,28.0,7923,2,2500,5.0,27.68,5/8@quote,1-3/8@quote,12900,2326,1000,490,1036,136,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC175,Low,R134a,2420,380-420/3/50,TCLE-550-MW,28.0,7923,2,2500,5.0,27.68,5/8@quote,1-3/8@quote,12900,2326,1000,490,1036,136,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC220,Low,R404A,3645,380-420/3/50,TCLE-1000-SW,27.0,7460,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,12900,2326,1000,490,1036,179,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC220,Low,R407F,3600,380-420/3/50,TCLE-750-NW,27.0,7460,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,12900,2326,1000,490,1036,179,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC220,Low,R449A,3600,380-420/3/50,TCLE-1100-BW,27.0,7460,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,12900,2326,1000,490,1036,179,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC220,Low,R134a,3100,380-420/3/50,TCLE-750-MW,27.0,7460,2,2500,5.0,41.52,5/8@quote,1-3/8@quote,12900,2326,1000,490,1036,179,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC260,Low,R404A,4265,380-420/3/50,TCLE-12-SW,30.0,11884,3,3750,7.5,41.52,5/8@quote,1-5/8@quote,18980,3346,1000,490,1036,199,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC260,Low,R407F,4220,380-420/3/50,TCLE-750-NW,30.0,11884,3,3750,7.5,41.52,5/8@quote,1-5/8@quote,18980,3346,1000,490,1036,199,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC260,Low,R449A,4220,380-420/3/50,TCLE-1100-BW,30.0,11884,3,3750,7.5,41.52,5/8@quote,1-5/8@quote,18980,3346,1000,490,1036,199,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC260,Low,R134a,3625,380-420/3/50,TCLE-750-MW,30.0,11884,3,3750,7.5,41.52,5/8@quote,1-5/8@quote,18980,3346,1000,490,1036,199,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC330,Low,R404A,5460,380-420/3/50,TCLE-14-SW,31.0,11190,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,18980,3346,1000,490,1036,261,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC330,Low,R407F,5405,380-420/3/50,TCLE-1000-NW,31.0,11190,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,18980,3346,1000,490,1036,261,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC330,Low,R449A,5405,380-420/3/50,TCLE-1300-BW,31.0,11190,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,18980,3346,1000,490,1036,261,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC330,Low,R134a,4640,380-420/3/50,TCLE-11-MW,31.0,11190,3,3750,7.5,62.29,5/8@quote,1-5/8@quote,18980,3346,1000,490,1036,261,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC435,Low,R404A,7280,380-420/3/50,TCLE-18-SW,32.0,14920,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,20840,3686,1190,490,1716,338,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC435,Low,R407F,7205,380-420/3/50,TCLE-14-NW,32.0,14920,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,20840,3686,1190,490,1716,338,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC435,Low,R449A,7205,380-420/3/50,TCLE-18-BW,32.0,14920,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,20840,3686,1190,490,1716,338,JCSeries.jpg
JC Series,10.0 to 60.0 kW,JLC435,Low,R134a,6185,380-420/3/50,TCLE-13-MW,32.0,14920,4,5000,10.0,83.05,7/8@quote,2-1/8@quote,20840,3686,1190,490,1716,338,JCSeries.jpg
,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,
